Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,14.78,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,33.49,18.24
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,62.98,47.21
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,98.2,78.82
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,124.94,103.06
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,152.21,127.49
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,176.79,148.91
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,201.7,170.17
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,176.62,148.0
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,150.23,124.42
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,302.62,256.05
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,449.58,377.56
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,419.94,350.42
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,395.05,327.86
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,439.87,364.97
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,491.93,406.65
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,368.95,305.45
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,239.44,196.58
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,256.69,211.45
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,273.49,225.36
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,255.07,210.01
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,237.08,195.12
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,304.43,252.2
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,365.91,302.7
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,282.79,233.72
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,206.49,170.07
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,169.04,139.22
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,136.66,112.27
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,125.14,102.7
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,113.77,93.14
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,100.88,82.34
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,88.06,71.43
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,73.85,59.02
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,59.72,46.51
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,45.69,34.0
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,31.78,21.42
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.79,9.17
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,72.54,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,179.62,116.01
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,245.47,193.43
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,316.77,259.56
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,372.72,311.45
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,431.09,363.85
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,478.41,404.57
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,525.77,443.61
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,562.08,472.77
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,600.68,502.61
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,630.9,525.46
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,658.82,545.89
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,680.94,560.84
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,700.15,572.68
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,711.42,580.29
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,719.42,585.61
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,722.37,587.28
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,721.89,586.55
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,715.05,582.24
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,704.8,575.5
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,689.03,562.79
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,670.02,547.4
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,645.76,528.36
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,618.63,506.7
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,585.48,480.14
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,550.0,451.02
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,510.21,417.1
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,468.83,381.05
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,423.63,341.18
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,377.82,299.72
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,327.03,253.47
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,276.86,206.99
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,223.89,158.51
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,173.91,113.36
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,121.73,70.11
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,76.1,36.59
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,33.09,11.81
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,14.74,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,7.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,54.94,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,142.66,91.88
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,197.81,156.54
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,256.83,211.41
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,303.72,254.95
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,352.95,299.23
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,390.42,332.4
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,427.16,363.86
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,385.34,327.67
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,328.73,278.33
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,407.29,344.33
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,482.24,405.27
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,565.0,472.17
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,643.33,534.07
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,683.03,563.67
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,724.18,594.32
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,725.66,593.9
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,723.72,591.42
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,650.12,533.71
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,573.93,472.74
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,626.85,515.18
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,667.78,546.54
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,548.52,450.3
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,425.99,350.69
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,500.14,411.12
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,547.47,446.83
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,461.54,376.43
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,382.28,311.57
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,345.33,279.42
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,308.11,246.16
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,296.89,231.34
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,274.73,205.17
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,222.42,157.77
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,173.39,113.95
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,121.97,71.49
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,77.36,38.64
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,34.66,15.99
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.96,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,68.43,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,173.62,112.12
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,240.3,191.25
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,308.34,256.02
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,364.88,309.35
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,423.83,363.27
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,356.36,308.47
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,263.48,228.26
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,182.91,157.54
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,95.54,78.98
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,119.34,99.74
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,143.26,120.33
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,158.3,133.0
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,173.45,145.69
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,458.29,396.4
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,719.48,612.64
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,411.61,356.29
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,80.28,64.51
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,114.64,94.49
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,149.55,124.51
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,128.61,106.5
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,107.99,88.77
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,183.32,154.75
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,255.23,216.87
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,380.17,326.59
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,474.34,406.22
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,309.22,264.17
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,156.96,132.19
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,143.91,121.17
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,131.04,110.06
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,225.91,185.4
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,280.52,218.73
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,228.67,169.15
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,179.55,123.08
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,127.68,78.56
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,81.47,43.06
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,38.07,16.11
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,14.49,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,8.85,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,80.95,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,199.01,130.07
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,266.3,214.06
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,338.62,283.5
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,395.68,338.76
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,452.06,391.95
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,499.74,435.23
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,547.38,476.87
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,586.59,510.18
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,624.34,541.25
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,655.25,565.68
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,683.66,587.45
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,704.84,603.54
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,722.95,616.73
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,735.47,625.52
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,744.57,631.74
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,746.86,632.75
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,745.6,631.16
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,738.52,625.19
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,727.91,616.64
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,711.65,603.47
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,692.04,586.95
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,667.07,565.92
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,639.11,542.2
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,606.12,514.19
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,570.65,483.56
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,530.69,448.35
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,488.98,410.83
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,442.2,368.29
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,394.67,323.99
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,343.66,275.48
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,293.15,226.7
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,239.36,175.76
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,187.65,127.29
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,133.93,80.47
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,86.15,43.36
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,39.67,15.29
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.47,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,70.95,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,175.09,113.85
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,242.1,193.88
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,314.49,262.06
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,371.47,315.58
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,430.98,369.48
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,479.07,411.85
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,527.23,452.6
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,567.24,486.29
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,605.92,517.94
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,632.82,539.2
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,661.24,561.0
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,682.94,576.35
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,701.77,588.59
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,714.27,595.42
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,723.54,599.81
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,726.19,599.74
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,725.46,597.3
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,719.3,591.5
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,709.78,583.34
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,693.88,569.29
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,674.82,552.78
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,650.01,532.73
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,622.41,510.29
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,590.2,483.9
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,555.78,455.29
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,516.55,423.05
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,476.62,389.33
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,430.41,349.03
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,383.82,307.43
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,333.64,262.5
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,284.38,217.33
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,231.15,168.67
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,181.24,123.28
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,129.57,79.52
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,84.56,45.02
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,40.0,17.31
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.2,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,12.29,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,25.55,12.81
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,54.1,40.57
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,80.68,64.93
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,106.09,88.14
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,131.97,111.55
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,155.55,132.38
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,179.63,153.25
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,197.38,168.16
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,214.97,182.64
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,238.98,202.88
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,263.2,223.05
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,279.39,235.76
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,295.4,248.2
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,257.29,215.32
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,212.23,176.63
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,281.09,234.76
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,349.59,290.54
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,348.21,288.71
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,346.44,287.04
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,320.33,265.24
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,300.79,248.81
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,354.26,294.07
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,401.97,333.2
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,483.24,400.07
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,544.16,447.87
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,505.32,414.09
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,465.18,379.4
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,420.86,340.81
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,375.96,300.78
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,326.71,256.68
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,278.63,212.77
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,226.94,166.02
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,178.93,122.76
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,128.24,80.25
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,84.27,46.52
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,42.0,19.54
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.05,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.44,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,13.5,5.94
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,20.26,12.18
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,27.02,18.38
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,33.79,24.53
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,40.56,30.63
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,47.33,36.66
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,77.61,63.27
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,109.31,90.66
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,102.86,84.84
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,96.79,79.42
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,63.31,50.07
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,30.9,21.61
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,21.72,13.52
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.55,5.42
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,60.42,47.25
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,109.14,88.92
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,115.61,94.3
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,122.08,99.78
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,122.52,100.17
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,122.96,100.61
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,133.96,110.02
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,144.96,119.42
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,124.34,102.02
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,103.94,84.76
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,100.48,81.96
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,97.03,79.13
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,89.16,72.47
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,81.33,65.8
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,183.88,149.27
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,255.57,199.82
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,208.04,156.84
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,163.7,117.61
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,118.03,79.64
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,79.37,49.74
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,42.61,24.01
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,18.17,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.97,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.85,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,8.19,1.33
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.53,5.3
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.88,9.24
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,21.22,13.13
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,25.09,16.59
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,28.95,20.02
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,46.36,35.26
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,63.79,50.33
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,104.73,85.62
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,146.98,121.47
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,104.05,84.45
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,63.8,49.73
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,167.42,138.82
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,273.26,226.81
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,226.84,187.32
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,176.02,144.35
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,271.6,225.6
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,366.81,303.84
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,295.53,243.98
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,232.72,191.09
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,217.37,178.68
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,207.5,170.6
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,144.88,118.37
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,84.21,67.0
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,101.46,81.92
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,118.75,96.77
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,108.83,88.45
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,98.95,80.16
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,87.65,70.72
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,76.4,61.17
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,64.24,50.58
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,52.14,39.91
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,40.57,29.59
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,28.97,19.16
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.82,9.77
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,68.69,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,170.83,108.1
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,236.7,183.41
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,308.38,249.45
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,364.19,300.78
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,422.54,352.68
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,470.15,394.69
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,517.91,435.59
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,556.69,468.15
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,594.03,498.76
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,623.78,523.53
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,651.26,546.12
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,410.03,346.79
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,121.99,98.03
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,116.59,93.58
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,111.34,89.05
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,422.71,358.13
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,701.74,586.35
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,464.04,389.58
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,207.18,169.58
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,356.02,297.47
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,479.78,400.91
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,333.07,278.1
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,181.24,148.7
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,382.37,322.28
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,542.39,453.66
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,504.97,420.91
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,466.22,387.05
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,424.52,349.39
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,381.69,309.95
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,333.59,265.95
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,286.02,221.71
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,235.6,174.83
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,187.14,129.92
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,136.18,85.92
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,91.33,50.47
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,48.04,22.33
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,17.57,2.58
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,10.81,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,82.73,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,203.86,134.63
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,271.87,216.63
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,345.41,285.97
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,402.18,340.0
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,461.04,394.07
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,506.48,434.43
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,554.74,475.41
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,593.88,508.73
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,631.45,539.92
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,601.94,515.16
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,562.9,482.57
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,647.23,551.39
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,730.7,615.36
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,743.17,622.7
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,752.22,628.15
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,754.79,628.77
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,753.81,626.87
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,673.57,564.03
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,590.2,496.08
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,651.24,547.26
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,702.83,588.96
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,678.67,568.67
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,651.48,546.26
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,618.63,518.96
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,583.25,489.06
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,543.55,454.79
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,502.06,418.24
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,456.03,377.06
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,409.09,334.06
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,358.04,286.75
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,307.4,238.89
