Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,744.05,597.42
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,750.0,600.63
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,752.75,601.63
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,749.1,598.9
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,742.23,593.94
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,729.26,583.67
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,713.22,571.21
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,691.78,555.38
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,667.58,536.46
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,636.73,512.37
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,603.72,486.23
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,392.59,317.13
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,195.81,155.25
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,338.77,272.96
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,440.5,350.93
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,392.03,309.1
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,343.56,266.85
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,292.19,221.24
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,243.13,177.27
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,191.51,132.31
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,144.47,92.35
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,96.66,55.7
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,57.41,30.08
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.49,13.75
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.37,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,92.86,49.35
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,164.25,126.94
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,224.05,181.84
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,291.2,241.76
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,348.29,292.29
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,408.23,343.78
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,458.19,385.58
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,508.97,426.81
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,333.37,280.9
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,114.44,92.06
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,128.56,104.03
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,142.67,115.6
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,143.23,115.6
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,143.88,115.73
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,146.14,117.43
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,148.44,119.18
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,177.69,143.04
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,207.01,166.63
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,198.42,159.43
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,189.95,152.45
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,191.54,153.49
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,193.1,154.52
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,196.33,157.26
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,199.46,159.94
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,169.07,135.24
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,139.25,110.89
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,164.76,132.49
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,189.7,153.48
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,151.06,121.74
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,113.39,90.59
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,103.09,82.18
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,92.82,73.7
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,179.7,141.63
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,238.96,180.83
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,189.24,137.75
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,144.51,100.05
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,99.88,64.53
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,61.83,37.31
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,30.38,19.21
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.57,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.44,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.89,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.34,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.61,3.4
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,16.41,8.29
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,26.07,16.44
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,35.74,24.55
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,67.2,50.77
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,99.09,77.02
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,65.76,49.28
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,32.85,21.84
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,29.47,18.95
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,26.09,16.08
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,42.05,29.32
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,58.02,42.53
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,44.47,31.25
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,30.93,20.0
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,70.61,52.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,110.66,85.61
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,96.88,74.39
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,83.2,63.27
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,146.94,115.77
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,210.12,167.02
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,124.16,97.27
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,40.57,28.33
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,37.18,25.6
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,33.79,22.82
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,29.92,19.62
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,26.05,16.39
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,21.71,12.75
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,17.36,9.05
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,13.01,5.29
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.67,1.52
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.3,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,20.42,8.39
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,36.21,24.76
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,56.32,42.75
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,76.04,60.26
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,96.76,78.31
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,117.9,96.43
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,174.87,145.41
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,229.25,191.47
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,301.69,252.34
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,378.75,315.61
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,409.31,339.66
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,439.58,363.44
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,426.15,350.7
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,418.84,342.85
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,392.09,319.95
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,356.13,289.82
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,315.31,256.29
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,274.71,222.68
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,319.78,259.53
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,364.09,294.82
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,333.84,269.85
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,304.23,245.72
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,304.52,246.39
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,304.43,246.61
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,322.61,262.1
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,342.74,278.85
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,251.36,205.17
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,166.87,135.68
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,162.09,132.21
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,157.22,128.44
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,122.8,99.69
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,88.95,71.17
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,78.26,62.19
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,67.61,53.13
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,56.53,43.65
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,45.4,33.98
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,34.28,24.1
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,23.16,14.17
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,14.47,6.66
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.78,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.95,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,60.49,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,153.53,99.86
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,246.99,197.46
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,309.89,258.87
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,383.07,327.44
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,445.32,384.69
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,510.17,442.3
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,562.53,488.27
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,614.67,532.72
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,656.08,566.5
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,700.08,600.82
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,733.79,624.84
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,764.95,646.55
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,790.56,664.0
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,813.06,678.97
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,828.13,689.49
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,839.66,697.44
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,844.89,699.45
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,846.41,698.83
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,841.15,693.81
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,832.17,686.16
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,818.21,675.29
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,800.65,661.84
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,777.12,643.61
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,750.29,623.18
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,718.06,597.06
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,683.02,567.34
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,642.87,534.02
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,600.51,498.31
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,553.37,458.0
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,504.93,415.71
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,452.85,369.77
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,400.48,322.38
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,343.31,269.66
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,287.8,217.6
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,230.17,164.71
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,175.94,115.6
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,120.75,69.84
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,72.7,36.04
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,28.12,14.48
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,16.31,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.71,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,102.47,68.72
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,186.12,149.02
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,241.09,200.76
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,301.21,255.6
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,350.41,299.37
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,401.53,343.0
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,428.46,364.59
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,449.36,380.31
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,515.17,431.58
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,580.97,480.39
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,582.3,477.4
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,574.76,468.34
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,566.04,458.9
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,544.97,440.31
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,542.1,437.52
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,537.15,432.92
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,696.58,557.48
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,836.29,655.73
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,831.51,650.85
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,823.12,645.75
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,808.54,636.44
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,790.54,624.82
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,767.62,609.03
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,741.53,591.02
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,708.59,567.12
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,673.19,540.34
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,634.05,511.17
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,592.87,479.59
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,519.01,421.15
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,448.13,363.96
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,402.41,324.35
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,356.15,283.09
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,323.26,251.07
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,286.6,214.68
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,229.76,163.84
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,176.64,116.88
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,120.27,71.21
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,73.49,38.49
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,30.94,16.59
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,17.74,1.07
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,22.4,11.79
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,38.04,27.44
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,56.85,44.73
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,75.36,61.61
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,94.73,78.91
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,114.19,95.98
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,113.05,94.67
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,112.34,93.66
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,132.94,110.98
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,153.58,128.03
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,140.43,116.43
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,127.82,105.37
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,164.79,136.61
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,202.09,167.62
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,209.66,173.69
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,217.24,179.85
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,199.32,164.33
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,181.68,149.11
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,188.66,154.96
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,195.61,160.76
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,256.89,212.34
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,312.45,258.49
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,314.51,260.03
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,316.1,261.39
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,291.49,241.0
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,267.5,221.19
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,272.51,225.77
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,276.11,228.95
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,290.36,241.13
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,296.84,246.21
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,275.09,227.81
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,251.7,207.55
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,221.23,181.05
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,189.77,153.31
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,156.65,124.03
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,124.42,95.38
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,92.16,67.51
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,62.25,42.91
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,34.94,22.63
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,17.7,3.11
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,10.32,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,69.01,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,155.37,109.78
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,234.52,187.54
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,298.41,246.7
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,368.41,309.17
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,328.33,278.27
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,265.45,225.36
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,311.35,264.78
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,359.06,304.38
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,293.5,247.26
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,219.98,182.54
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,246.58,204.75
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,273.44,226.71
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,298.53,246.69
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,323.69,266.56
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,251.64,206.58
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,175.31,142.46
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,207.53,169.35
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,239.78,195.8
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,349.14,287.2
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,457.18,374.93
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,328.34,269.87
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,205.49,167.65
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,199.35,163.23
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,193.27,158.58
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,144.64,118.04
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,96.86,77.74
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,111.04,90.0
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,125.21,102.19
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,124.15,101.48
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,123.08,100.79
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,123.43,101.3
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,123.7,101.75
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,110.44,90.57
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,97.22,79.34
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,82.17,66.5
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,67.2,53.5
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,82.29,58.3
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,77.03,47.47
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,38.37,23.49
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.47,6.24
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.95,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.78,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,16.4,7.61
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,27.03,17.99
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,39.61,29.58
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,52.59,41.45
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,66.18,53.62
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,79.74,65.56
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,129.56,109.76
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,187.83,160.7
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,206.25,175.96
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,224.67,191.07
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,399.73,344.96
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,577.81,495.4
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,694.22,591.31
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,803.0,674.71
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,622.3,526.56
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,412.19,345.82
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,285.01,239.63
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,163.77,135.41
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,177.78,147.72
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,191.73,159.84
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,217.61,181.92
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,243.26,203.69
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,231.64,193.86
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,220.18,184.26
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,239.57,201.11
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,262.13,220.5
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,248.71,209.32
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,235.43,198.3
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,241.11,203.65
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,244.7,206.92
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,192.8,162.87
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,143.79,121.14
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,127.43,107.19
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,111.47,93.44
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,94.88,79.04
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,78.39,64.47
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,61.55,49.23
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,44.87,33.97
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,29.76,19.95
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,14.47,3.87
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,32.06,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,84.11,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,160.46,119.47
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,240.19,196.9
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,305.36,258.48
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,376.38,323.63
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,433.63,376.02
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,492.65,428.3
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,544.56,472.28
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,596.69,515.06
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,640.0,550.86
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,685.75,587.82
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,721.33,614.77
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,754.64,639.48
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,776.67,655.5
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,795.49,669.15
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,811.65,680.83
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,824.57,690.15
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,830.42,694.18
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,832.82,695.79
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,829.38,693.38
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,822.48,688.78
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,810.62,680.45
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,795.34,669.57
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,694.52,588.57
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,593.63,504.47
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,449.8,383.49
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,314.46,266.49
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,479.06,411.36
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,604.1,516.28
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,560.57,477.79
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,514.82,437.22
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,368.21,311.99
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,248.88,210.71
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,291.91,241.61
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,302.86,238.96
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,245.64,184.52
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,191.7,133.84
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,136.42,85.26
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,86.81,46.96
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,39.88,20.75
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,18.88,7.81
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,45.9,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,115.86,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,193.8,146.35
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,277.67,228.42
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,343.54,291.64
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,414.4,357.24
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,473.77,411.92
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,534.76,466.21
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,585.67,509.39
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,636.12,550.75
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,675.38,583.18
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,716.95,615.12
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,750.39,638.65
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,781.25,659.87
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,806.27,677.82
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,828.13,693.36
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,843.37,703.9
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,855.07,711.9
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,860.06,713.7
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,861.34,712.92
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,857.1,709.1
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,849.13,702.67
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,835.03,690.87
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,817.35,676.56
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,793.85,658.86
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,767.07,638.74
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,734.14,614.14
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,698.5,586.01
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,658.91,553.08
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,617.12,517.8
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,569.94,477.8
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,521.48,435.77
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,469.25,388.81
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,416.34,340.27
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,359.84,287.98
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,304.55,235.88
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,246.75,182.26
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,192.17,131.9
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,136.48,83.95
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,87.39,46.71
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,40.58,20.48
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,20.41,9.67
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
