Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,62.83,49.71
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,55.08,43.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,47.33,36.48
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,39.1,29.28
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,30.88,21.97
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,23.15,14.97
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,15.43,7.91
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,9.16,2.36
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,15.8,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,43.85,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,114.71,83.68
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,188.8,152.63
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,257.16,215.34
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,336.38,286.53
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,253.32,217.65
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,136.38,114.56
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,287.3,247.38
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,443.91,380.15
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,564.76,479.87
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,694.14,583.17
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,735.47,610.89
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,778.61,640.03
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,812.22,662.19
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,843.32,682.28
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,753.63,611.06
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,639.68,517.19
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,516.25,418.36
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,389.87,314.41
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,562.21,454.76
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,724.31,579.8
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,699.78,558.35
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,668.11,533.05
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,615.31,491.28
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,557.22,445.37
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,452.32,363.01
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,346.44,278.16
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,477.5,386.72
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,590.41,476.68
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,640.91,518.82
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,672.15,545.26
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,625.82,508.29
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,578.19,469.93
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,465.6,379.19
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,369.27,300.85
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,256.09,208.61
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,162.44,132.59
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,221.88,175.43
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,247.26,183.25
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,190.65,132.91
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,138.92,89.07
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,88.8,52.48
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,48.14,30.34
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,28.17,18.76
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.69,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,9.83,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,18.42,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,51.09,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,121.2,90.08
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,195.43,158.2
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,259.31,216.12
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,330.48,278.65
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,394.13,332.64
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,460.95,386.3
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,520.64,430.74
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,582.1,473.57
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,632.21,511.38
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,682.0,548.32
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,724.94,579.86
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,766.41,609.34
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,800.05,633.44
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,831.4,655.95
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,854.5,671.43
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,870.95,682.33
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,885.48,692.65
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,896.82,700.88
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,808.9,636.75
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,711.8,561.42
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,685.23,541.89
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,664.59,525.83
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,765.03,606.43
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,852.98,673.33
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,781.03,619.89
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,708.77,565.03
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,639.45,511.44
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,570.74,457.58
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,564.73,454.53
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,550.33,444.32
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,564.86,456.78
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,564.83,456.63
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,457.52,369.89
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,366.97,296.47
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,217.6,175.95
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,87.87,69.6
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,77.27,61.08
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,66.7,52.28
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,115.12,84.42
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,139.06,93.33
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,91.05,57.67
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,51.91,34.23
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,33.57,23.37
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,22.17,0.88
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.8,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,27.54,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,74.93,7.7
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,148.34,110.86
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,229.08,184.82
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,297.83,248.05
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,374.1,316.41
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,437.96,372.68
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,505.07,429.78
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,564.13,477.91
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,621.68,523.38
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,671.62,561.57
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,720.69,596.71
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,762.57,625.42
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,802.46,652.18
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,835.77,674.34
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,866.4,694.29
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,774.86,622.51
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,657.65,526.73
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,802.61,640.23
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,929.2,727.8
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,932.86,726.21
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,932.93,723.5
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,823.53,643.86
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,702.72,549.52
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,679.54,531.35
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,661.48,515.9
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,688.69,537.55
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,704.81,550.48
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,745.57,582.02
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,768.99,598.68
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,728.03,569.52
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,686.02,538.3
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,638.1,502.62
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,588.88,465.02
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,536.33,424.17
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,483.43,381.72
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,425.92,333.95
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,369.45,285.56
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,309.67,233.61
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,253.83,184.05
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,195.79,133.49
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,142.6,88.86
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,90.35,50.82
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,46.91,27.28
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,26.22,17.28
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,16.64,1.29
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,10.32,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,23.37,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,64.65,17.81
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,134.35,101.94
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,210.23,170.82
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,275.32,230.1
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,349.14,295.5
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,412.76,350.97
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,479.91,407.72
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,497.26,421.16
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,506.3,427.27
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,602.77,504.31
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,701.78,580.65
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,744.11,609.75
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,784.85,637.52
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,815.04,657.61
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,846.18,678.37
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,869.28,692.12
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,889.33,703.63
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,903.62,711.66
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,914.63,717.41
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,918.26,718.04
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,918.44,716.42
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,913.35,712.3
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,904.87,705.97
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,889.47,694.86
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,870.87,681.64
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,846.65,663.99
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,819.57,644.39
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,784.8,618.33
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,749.22,591.07
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,653.81,518.67
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,564.63,449.9
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,516.37,412.21
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,470.33,375.58
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,431.23,344.24
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,391.17,311.43
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,332.9,263.89
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,281.15,221.39
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,273.22,210.46
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,249.56,183.61
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,193.82,135.92
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,143.46,94.6
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,94.54,58.7
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,54.54,34.98
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.64,21.7
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,18.0,3.37
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,11.3,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,21.02,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,55.21,21.08
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,124.22,93.37
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,193.99,154.78
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,262.11,213.94
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,339.48,279.29
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,402.56,332.01
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,468.17,385.14
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,529.98,433.13
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,594.29,481.5
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,644.52,518.49
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,694.32,554.35
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,739.57,583.98
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,780.93,610.34
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,814.15,630.45
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,844.91,648.64
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,871.59,662.57
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,895.48,674.44
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,910.06,681.35
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,921.27,686.0
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,922.46,683.44
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,925.39,682.22
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,920.36,679.41
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,911.81,674.51
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,898.76,666.17
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,882.22,655.56
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,857.71,641.41
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,830.15,624.99
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,797.03,604.49
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,763.4,583.29
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,722.63,556.59
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,679.86,526.49
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,631.97,491.05
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,583.22,454.04
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,530.42,413.07
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,477.49,370.84
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,419.66,323.21
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,364.4,276.47
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,306.67,227.79
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,251.81,180.58
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,195.03,132.21
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,143.59,89.97
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,93.36,53.75
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,51.93,30.64
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,28.7,19.01
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.26,4.15
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.81,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,31.21,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,85.45,41.84
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,154.08,115.22
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,231.12,182.88
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,300.46,244.06
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,377.56,310.31
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,440.02,363.05
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,505.51,416.51
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,563.99,462.26
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,621.35,505.82
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,670.24,542.13
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,718.24,575.75
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,760.88,605.15
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,801.82,633.03
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,785.0,618.4
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,756.57,595.41
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,834.12,650.38
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,903.98,697.67
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,819.24,635.98
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,714.4,553.46
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,743.85,575.67
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,771.27,595.44
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,731.81,564.28
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,685.37,528.44
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,795.14,615.48
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,880.22,677.19
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,856.31,659.86
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,829.36,641.16
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,796.66,617.39
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,759.04,590.1
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,718.45,562.19
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,675.96,531.19
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,626.87,493.41
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,577.43,454.62
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,492.6,387.35
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,417.17,326.92
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,391.82,304.43
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,354.78,270.31
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,297.29,221.73
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,247.76,179.55
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,194.23,133.46
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,144.69,92.21
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,95.34,56.22
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,54.7,32.84
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.21,20.18
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.7,5.93
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,11.8,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.36,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,16.41,5.16
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,35.86,23.96
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,55.47,41.13
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,79.26,61.58
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,103.34,82.0
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,127.72,102.34
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,152.68,122.81
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,209.88,169.82
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,263.82,213.36
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,347.26,281.04
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,427.85,345.24
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,510.33,409.44
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,588.42,469.12
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,629.65,498.03
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,661.24,519.79
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,681.08,532.63
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,698.97,544.04
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,625.26,486.29
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,547.62,425.04
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,536.95,415.89
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,525.58,406.02
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,574.51,444.37
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,628.67,485.83
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,649.68,501.86
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,668.03,515.94
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,659.28,510.0
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,648.49,502.63
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,637.44,495.34
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,619.28,482.72
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,590.92,462.45
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,560.87,440.59
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,536.21,422.38
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,506.73,399.78
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,490.77,386.95
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,466.05,366.13
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,411.66,320.66
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,358.72,275.55
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,303.09,228.3
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,250.89,183.41
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,196.13,136.45
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,146.33,95.06
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,97.99,59.75
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,58.18,36.01
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.39,22.71
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.3,7.67
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,12.25,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.04,11.78
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,61.9,44.61
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,104.39,81.15
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,140.96,112.71
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,179.04,144.96
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,214.69,174.47
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,251.3,204.01
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,329.31,266.89
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,406.13,327.22
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,478.38,383.38
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,564.55,448.35
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,655.81,516.13
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,749.98,581.77
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,670.74,519.03
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,573.66,441.85
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,557.81,428.38
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,548.82,419.14
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,449.09,343.8
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,339.72,259.97
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,460.24,351.51
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,571.45,431.71
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,618.13,465.5
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,655.06,492.77
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,604.02,454.31
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,547.83,412.65
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,620.52,469.38
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,684.54,517.88
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,646.02,489.61
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,604.84,460.07
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,574.34,438.45
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,542.67,415.6
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,487.84,374.68
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,436.36,335.9
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,446.26,344.92
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,439.19,338.87
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,360.04,276.49
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,295.78,226.24
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,253.21,191.88
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,212.56,158.48
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,170.31,123.94
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,131.11,92.37
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,93.29,63.67
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,60.13,40.75
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,37.09,25.95
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,22.19,9.73
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,12.29,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.9,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.57,2.9
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,28.48,18.07
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,46.0,33.31
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,67.59,51.83
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,89.05,69.93
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,110.4,87.77
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,131.87,105.42
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,162.31,130.15
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,193.51,155.05
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,214.31,170.88
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,235.07,186.44
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,377.23,299.62
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,518.49,406.44
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,567.62,441.33
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,617.51,476.69
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,724.39,554.05
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,828.99,626.42
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,844.01,633.68
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,856.34,640.13
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,865.14,644.35
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,871.04,646.61
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,797.74,594.2
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,726.16,542.11
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,714.0,533.71
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,700.22,523.6
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,532.87,402.66
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,368.95,279.61
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,239.03,182.79
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,111.45,83.59
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,302.58,235.65
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,481.03,369.23
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,387.79,298.07
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,303.48,233.89
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,350.36,271.83
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,382.33,295.91
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,331.64,255.74
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,284.41,218.29
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,244.2,186.32
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,208.09,157.41
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,169.42,125.71
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,131.1,94.56
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,96.6,68.32
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,64.89,45.47
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,41.73,29.9
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,23.82,11.54
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,13.27,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.91,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.64,1.65
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.81,9.99
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,27.99,18.05
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,38.62,27.21
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,49.27,36.24
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,81.84,63.61
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,115.32,91.29
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,109.19,85.73
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,103.55,80.67
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,125.2,98.14
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,146.88,115.41
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,157.11,123.07
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,167.38,130.73
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,176.97,138.11
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,186.63,145.54
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,199.83,155.76
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,213.04,165.97
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,194.37,151.03
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,175.87,136.28
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,240.59,186.99
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,305.59,236.72
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,363.68,281.29
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,413.82,319.39
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,265.0,205.65
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,118.44,90.0
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,154.68,119.19
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,190.78,147.86
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,194.84,150.84
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,198.85,153.87
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,280.89,219.04
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,357.08,278.24
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,380.24,296.58
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,395.43,308.44
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,445.11,348.29
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,465.93,362.68
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,411.47,317.25
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,358.3,272.21
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,303.19,225.26
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,250.85,179.99
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,196.9,133.37
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,146.33,91.03
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,97.34,55.36
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,56.49,31.83
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,30.01,20.12
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,20.29,9.54
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
