Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,54.04,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,125.46,84.21
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,190.62,143.58
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,267.45,209.4
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,205.1,164.14
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,110.31,86.77
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,185.64,149.4
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,269.56,217.04
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,273.96,218.89
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,267.32,212.08
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,279.56,220.56
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,290.95,228.12
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,430.0,337.05
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,577.56,446.99
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,583.39,448.43
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,586.32,448.81
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,742.09,566.47
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,896.56,671.64
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,908.88,678.05
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,912.63,680.27
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,750.46,566.23
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,564.31,425.39
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,612.0,462.51
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,664.7,501.05
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,682.1,514.38
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,696.73,525.94
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,548.24,416.4
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,397.32,302.19
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,448.31,342.44
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,490.27,374.57
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,489.22,374.62
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,487.39,374.07
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,474.49,365.41
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,457.59,353.36
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,419.58,324.51
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,381.8,295.42
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,376.79,290.37
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,356.56,270.96
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,302.26,225.76
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,250.41,182.11
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,197.57,138.32
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,151.01,100.97
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,104.3,66.6
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,65.57,42.15
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,38.31,27.27
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,25.71,14.07
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,61.99,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,142.47,98.87
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,208.42,159.69
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,285.47,227.29
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,351.2,284.96
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,422.75,345.5
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,481.15,393.79
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,543.83,443.64
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,599.83,486.93
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,656.29,528.99
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,704.38,561.65
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,746.75,589.47
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,787.32,615.77
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,825.93,640.3
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,857.42,659.22
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,886.11,676.03
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,909.06,688.78
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,928.75,699.3
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,941.47,706.09
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,950.61,710.58
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,953.41,710.05
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,952.52,707.26
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,945.98,702.26
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,935.8,695.03
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,919.6,683.96
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,899.97,670.77
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,875.06,654.57
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,847.0,636.28
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,812.46,612.35
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,775.46,586.72
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,734.76,560.28
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,691.98,531.61
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,644.0,496.29
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,595.04,459.41
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,541.97,418.19
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,488.57,375.67
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,431.78,329.6
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,376.29,283.3
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,319.01,234.86
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,262.37,186.17
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,205.28,137.61
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,152.79,94.14
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,101.13,56.03
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,57.24,30.38
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,28.68,19.06
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,20.9,10.71
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,41.64,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,93.11,64.95
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,157.43,121.0
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,225.35,179.72
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,283.11,229.54
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,345.23,281.61
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,403.4,329.19
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,464.81,377.97
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,518.16,419.19
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,572.86,460.43
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,624.25,498.06
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,672.75,532.84
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,716.8,562.93
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,760.15,591.52
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,792.54,612.2
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,822.84,631.32
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,847.7,646.77
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,870.1,660.53
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,884.47,668.52
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,895.85,674.59
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,902.82,677.76
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,903.37,676.69
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,899.32,673.99
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,892.08,669.26
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,888.83,667.41
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,881.34,662.75
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,859.78,648.28
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,835.15,631.82
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,761.69,580.62
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,689.29,526.38
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,699.38,537.38
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,696.06,537.68
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,624.0,482.84
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,556.74,431.11
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,517.5,401.26
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,474.62,367.24
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,427.49,328.44
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,376.99,285.42
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,320.81,238.03
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,267.48,192.45
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,210.98,143.93
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,158.84,100.35
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,107.47,62.07
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,63.97,36.12
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,33.22,23.11
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,23.67,13.23
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,14.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,69.33,12.44
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,155.75,112.6
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,222.94,173.64
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,300.89,241.85
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,365.06,297.04
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,433.92,353.47
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,495.35,401.91
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,556.84,448.04
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,611.22,486.07
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,665.53,521.94
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,714.63,554.13
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,762.58,584.95
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,803.19,609.1
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,836.71,628.15
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,868.78,651.45
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,898.08,672.78
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,920.36,688.04
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,939.39,701.08
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,952.68,710.56
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,962.46,717.85
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,965.09,720.99
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,964.06,721.78
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,956.91,717.66
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,946.17,711.26
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,930.4,700.21
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,911.18,686.9
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,885.77,670.05
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,857.27,651.12
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,822.57,628.13
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,785.42,603.29
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,744.38,574.99
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,701.33,544.41
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,653.42,508.65
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,603.62,470.67
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,550.48,429.5
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,497.04,386.95
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,440.35,340.16
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,384.83,293.15
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,325.18,242.86
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,269.45,194.67
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,211.87,145.18
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,159.53,101.42
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,107.75,62.51
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,63.87,35.92
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,32.99,23.17
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.95,13.86
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,15.24,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,71.62,23.98
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,158.04,116.07
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,225.78,177.22
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,304.01,245.8
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,370.86,304.0
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,443.1,364.54
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,504.89,413.51
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,566.5,460.24
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,621.27,499.99
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,675.82,537.89
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,724.64,571.57
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,772.27,603.94
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,813.27,630.09
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,852.16,654.51
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,878.72,671.52
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,907.55,690.2
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,931.53,704.28
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,952.39,716.31
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,965.25,723.84
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,974.54,729.21
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,977.31,729.69
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,976.4,727.95
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,969.63,723.88
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,959.22,717.56
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,942.6,705.89
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,922.48,692.02
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,897.56,675.31
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,869.45,656.53
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,836.11,634.19
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,799.97,609.9
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,758.73,581.53
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,715.31,551.29
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,667.87,515.97
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,618.94,478.79
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,565.06,437.64
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,510.82,395.01
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,452.99,347.97
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,395.85,300.15
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,336.21,249.81
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,278.86,200.22
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,218.23,148.0
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,164.01,102.37
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,109.9,61.53
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,63.43,33.47
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,30.91,21.32
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,24.26,14.27
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,12.02,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,13.51,2.01
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,27.04,16.88
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,57.64,43.52
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,88.84,70.74
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,131.44,107.54
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,173.12,143.37
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,163.62,134.9
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,145.97,119.13
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,92.88,73.87
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,43.48,31.58
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.46
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,76.42,59.2
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,59.48,44.68
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,42.55,30.28
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,51.27,37.53
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,60.0,44.73
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,55.16,40.62
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,50.33,36.53
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,51.3,37.3
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,52.28,38.08
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,105.7,82.06
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,159.77,125.66
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,160.16,125.79
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,160.53,126.05
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,124.2,96.67
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,88.17,67.34
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,90.11,69.02
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,92.04,70.65
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,82.32,62.75
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,72.61,54.84
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,82.3,63.06
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,91.98,71.32
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,153.32,122.1
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,213.66,171.42
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,157.18,125.85
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,101.5,80.21
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,91.84,72.42
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,82.21,64.53
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,72.52,56.64
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,62.83,48.63
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,53.14,40.42
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,43.46,32.11
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,33.3,23.32
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,23.15,14.41
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,15.43,8.16
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.71,0.88
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.85,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,44.81,22.61
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,100.73,77.71
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,159.38,130.44
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,224.9,189.21
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,142.07,120.06
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,41.52,31.28
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,40.08,29.98
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,38.63,28.61
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,57.99,45.43
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,77.37,62.01
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,145.87,120.79
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,216.38,179.87
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,219.99,181.83
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,223.59,183.96
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,144.9,118.01
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,68.72,53.34
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,88.61,70.08
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,108.77,86.78
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,174.27,141.36
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,240.41,195.32
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,209.28,169.26
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,178.45,143.7
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,166.54,133.89
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,154.71,124.1
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,146.34,117.19
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,138.02,110.33
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,132.08,105.48
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,126.16,100.65
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,126.1,100.71
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,126.04,100.78
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,188.93,153.12
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,250.9,203.71
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,184.87,149.85
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,119.94,96.29
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,153.49,124.79
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,186.12,152.14
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,102.45,82.33
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,18.34,10.34
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,16.41,8.75
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,14.47,7.11
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,12.06,5.01
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,9.64,2.89
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.71,1.18
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.85,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.96,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,78.57,46.31
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,169.43,131.52
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,237.41,194.27
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,315.03,264.75
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,384.38,327.23
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,459.64,393.01
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,522.73,446.63
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,587.9,500.29
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,645.63,546.73
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,706.88,593.82
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,756.94,629.21
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,805.68,662.91
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,849.0,692.27
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,885.33,716.07
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,916.99,737.18
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,945.66,756.02
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,967.93,769.37
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,986.77,780.29
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,998.79,787.85
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1007.11,792.99
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1009.01,792.3
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1007.12,789.15
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,999.43,783.53
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,988.02,775.47
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,971.75,763.02
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,951.85,748.2
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,925.74,730.09
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,896.4,709.69
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,862.32,685.85
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,825.31,659.76
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,782.57,628.95
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,737.63,596.32
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,688.46,558.2
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,637.74,517.77
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,583.0,473.92
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,526.77,427.6
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,468.0,377.1
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,409.97,325.86
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,349.19,271.55
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,290.57,218.11
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,230.22,163.32
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,172.04,111.94
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,116.55,67.92
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,68.47,37.05
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,31.73,23.08
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,25.63,16.65
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,12.59,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,25.72,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,102.29,65.08
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,182.78,140.98
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,250.95,202.85
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,328.5,271.45
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,396.55,329.96
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,470.08,390.48
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,529.86,439.9
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,593.62,490.95
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,650.57,534.48
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,707.7,575.7
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,755.87,609.55
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,802.6,641.95
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,838.36,666.06
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,876.55,691.84
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,907.83,713.12
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,936.18,732.37
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,958.73,746.6
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,977.89,758.54
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,990.72,767.22
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,999.9,773.55
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1002.52,774.06
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1001.38,772.15
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,994.12,767.25
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,983.14,759.95
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,966.65,747.53
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,946.59,732.76
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,920.54,714.95
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,891.27,694.9
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,856.29,670.97
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,818.64,644.99
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,776.67,615.46
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,732.52,584.06
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,682.59,546.17
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,631.56,506.31
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,576.78,462.05
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,521.68,416.49
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,463.13,367.15
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,405.68,317.42
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,345.74,264.98
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,288.08,213.47
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,226.82,159.32
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,171.89,111.64
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,117.3,68.66
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,69.9,38.09
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,32.46,23.29
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,25.43,16.18
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,12.47,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,20.01,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,90.22,59.48
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,158.76,122.91
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,222.96,180.69
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,295.98,245.41
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,366.44,306.35
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,442.88,370.31
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,504.49,421.0
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,568.24,471.91
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,628.0,517.63
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,688.99,562.98
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,738.27,597.91
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,783.4,628.91
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,826.64,657.08
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,868.21,683.61
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,900.19,705.29
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,929.39,725.03
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,953.16,739.94
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,968.19,748.78
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,980.46,755.42
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,989.23,759.75
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,993.99,761.44
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,995.15,760.79
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,988.44,755.94
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,978.12,748.78
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,963.22,738.96
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,944.73,726.72
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,918.45,708.71
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,889.04,688.53
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,855.52,664.09
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,819.15,637.63
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,777.1,609.15
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,732.95,578.81
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,684.31,541.74
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,634.14,502.67
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,579.55,459.71
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,524.52,415.23
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,466.0,366.06
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,408.5,316.56
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,348.37,264.49
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,288.6,211.86
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,228.85,159.69
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,174.2,112.98
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,120.27,70.91
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,73.63,40.9
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,35.52,25.7
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,28.17,18.38
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,13.75,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
