Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,90.28,60.81
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,167.13,128.04
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,230.62,184.44
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,302.93,247.57
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,361.43,297.84
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,423.14,349.14
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,433.68,357.22
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,437.24,358.44
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,552.21,449.68
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,676.92,544.82
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,724.85,578.6
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,771.8,611.32
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,811.05,638.72
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,851.72,667.03
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,883.1,688.64
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,911.79,708.39
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,934.53,722.56
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,954.19,734.62
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,966.64,742.47
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,970.02,744.14
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,971.94,743.88
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,970.37,741.33
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,962.4,735.26
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,951.01,726.98
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,933.24,714.71
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,907.97,697.27
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,882.21,679.54
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,853.67,659.85
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,819.67,636.21
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,783.56,610.97
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,742.22,581.1
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,699.29,548.81
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,652.05,512.88
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,604.0,475.62
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,551.18,434.57
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,498.58,392.65
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,443.23,347.5
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,389.01,302.05
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,266.34,205.73
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,180.05,141.37
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,189.02,140.39
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,172.26,115.11
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,121.78,76.0
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,77.95,47.07
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,41.73,30.72
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,31.64,21.03
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,15.93,1.76
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,43.8,27.92
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,83.19,62.31
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,123.71,97.24
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,166.9,134.16
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,210.34,170.79
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,257.13,209.49
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,298.9,242.98
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,341.49,276.3
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,310.21,248.81
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,263.79,209.05
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,263.12,207.69
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,253.8,199.42
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,330.26,258.8
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,400.36,311.63
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,300.19,233.54
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,195.08,150.49
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,361.01,280.72
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,533.12,409.06
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,514.53,393.4
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,486.71,372.09
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,564.79,430.62
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,633.44,480.82
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,637.1,483.24
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,639.68,485.31
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,608.84,462.64
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,578.08,440.07
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,635.66,485.23
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,681.99,521.24
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,652.46,499.87
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,622.38,478.35
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,602.19,464.49
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,581.27,449.72
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,528.1,409.7
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,479.29,372.58
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,446.21,348.1
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,411.36,321.49
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,338.17,263.99
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,275.39,214.78
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,266.93,206.0
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,245.41,184.38
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,202.45,148.49
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,162.9,116.37
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,120.84,83.83
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,83.39,57.13
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,50.77,38.69
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,34.38,23.59
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,17.71,3.93
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.07,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,88.41,62.32
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,168.01,131.15
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,230.44,186.9
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,300.99,248.9
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,363.27,302.93
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,432.52,361.07
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,491.26,408.8
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,552.01,456.58
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,494.94,406.75
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,406.95,331.72
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,369.63,299.16
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,318.13,254.91
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,337.37,268.9
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,356.31,282.24
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,520.08,411.15
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,690.39,537.3
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,551.15,428.25
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,406.53,314.27
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,459.81,354.99
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,512.92,393.79
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,594.36,453.53
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,673.9,509.97
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,649.53,491.81
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,632.05,479.22
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,578.16,439.01
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,525.33,399.51
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,484.85,370.08
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,450.62,344.85
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,432.07,331.47
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,413.54,317.97
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,346.72,268.35
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,280.87,218.67
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,230.85,180.42
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,181.98,142.32
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,124.79,97.18
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,67.7,50.91
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,91.86,71.15
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,115.52,90.84
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,90.7,70.72
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,65.73,50.21
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,56.04,42.2
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,46.36,34.07
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,36.69,25.88
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,17.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,11.1
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.52
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.37,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.78,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,9.16,2.24
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,12.53,5.21
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,15.91,8.15
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,19.3,11.05
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,33.31,23.05
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,47.34,34.93
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,88.21,69.15
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,130.48,103.75
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,117.03,92.28
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.9,81.24
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,148.96,117.82
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,194.52,154.0
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,204.26,161.37
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,214.04,168.86
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,207.36,163.27
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,200.74,157.82
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,225.06,176.89
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,249.34,195.66
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,272.01,212.69
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,294.55,229.45
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,270.17,210.65
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,245.98,192.06
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,243.06,190.01
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,240.11,187.87
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,233.73,183.06
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,227.37,178.27
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,182.24,142.62
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,137.69,107.04
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,124.98,97.17
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.33,87.22
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,107.93,83.81
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,103.54,80.4
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,87.1,67.07
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,70.61,53.59
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,65.27,49.32
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,59.94,45.02
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,59.44,44.86
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,58.95,44.7
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,50.72,37.83
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,42.49,30.89
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,34.27,23.85
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,26.05,16.71
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,18.81,11.1
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,11.57,4.38
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.78,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,24.42,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,68.08,18.2
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,135.26,96.71
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,212.48,164.38
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,165.84,133.03
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,77.42,60.52
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,97.61,77.45
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,117.75,93.84
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,355.01,294.47
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,605.75,495.47
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,663.95,538.11
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,722.44,579.58
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,767.37,611.0
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,815.19,644.4
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,857.88,672.44
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,898.5,698.71
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,929.87,719.22
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,958.24,737.64
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,980.69,751.96
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,999.71,764.01
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1012.29,771.34
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1021.18,776.41
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1023.61,776.06
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1022.22,773.3
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1014.47,767.87
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1002.98,760.06
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,985.23,748.12
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,963.99,733.89
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,938.25,716.1
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,909.25,696.12
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,874.33,672.5
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,836.65,646.87
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,794.33,618.71
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,749.78,588.63
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,700.45,552.2
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,649.66,513.04
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,595.21,470.79
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,539.09,426.03
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,480.13,377.09
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,421.7,327.21
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,361.0,274.69
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,302.26,222.68
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,242.35,169.74
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,186.22,120.83
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,127.83,74.2
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,78.33,41.16
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,32.95,23.7
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,27.21,18.05
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,13.18,3.46
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,30.06,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,82.71,33.9
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,151.61,112.4
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,230.72,182.94
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,298.2,244.51
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,373.18,311.19
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,437.35,366.72
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,504.88,423.03
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,565.44,472.03
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,625.13,518.76
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,679.12,559.44
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,732.47,596.89
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,780.33,630.12
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,826.7,661.69
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,865.03,686.0
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,900.87,708.23
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,926.05,722.3
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,953.63,737.98
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,974.47,748.8
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,991.97,757.32
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1004.07,763.6
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1012.61,767.58
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1014.08,765.5
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1011.91,761.18
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1004.24,754.77
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,992.98,746.15
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,977.01,733.8
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,957.54,719.3
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,931.33,701.2
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,902.0,681.11
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,868.29,658.08
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,831.77,633.16
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,789.33,604.07
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,744.77,573.4
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,696.37,538.58
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,646.25,501.33
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,592.06,460.1
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,537.4,417.36
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,479.27,370.74
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,421.68,323.09
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,361.93,272.85
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,304.24,223.01
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,242.35,169.26
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,186.3,121.01
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,130.93,77.26
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,82.28,44.76
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,37.3,27.48
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,29.88,20.38
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,19.12,8.13
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,29.42,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,80.74,39.82
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,148.46,110.77
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,226.73,179.91
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,293.45,240.09
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,367.59,305.02
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,432.91,360.23
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,502.22,416.42
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,562.62,464.57
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,622.04,510.56
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,676.48,550.5
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,730.63,587.56
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,777.03,618.72
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,821.88,648.3
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,860.17,672.81
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,895.95,695.36
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,920.55,709.56
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,947.52,725.44
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,965.76,735.69
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,980.54,743.71
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,991.44,750.22
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,998.85,754.53
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,998.26,754.04
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,994.09,751.36
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,985.61,745.91
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,973.67,738.25
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,954.21,724.21
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,931.69,708.2
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,908.78,692.99
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,878.97,673.02
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,840.44,647.19
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,800.24,620.01
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,758.75,592.53
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,715.59,562.26
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,665.1,524.25
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,614.02,485.08
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,545.33,431.53
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,480.46,379.95
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,413.94,326.14
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,356.23,278.9
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,323.01,248.79
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,277.67,206.4
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,224.97,161.57
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,180.58,125.11
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,130.76,85.84
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,87.57,55.75
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,48.52,37.54
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.01,25.82
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.95,11.5
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.86,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,15.44,4.71
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,36.23,24.5
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,57.34,43.07
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,84.13,66.19
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,111.66,89.71
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,144.18,116.81
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,173.48,140.7
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,227.56,185.22
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,291.75,237.12
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,284.01,229.2
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,280.98,224.99
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,332.32,265.88
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,385.03,307.27
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,451.78,358.8
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,511.48,404.17
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,504.23,396.0
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,495.09,386.65
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,571.09,444.88
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,656.86,508.78
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,677.36,523.22
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,696.79,537.11
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,520.36,402.4
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,338.3,260.08
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,387.83,298.31
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,429.52,329.79
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,416.45,319.73
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,403.41,309.88
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,405.82,311.86
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,407.76,313.47
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,442.1,340.39
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,476.5,366.89
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,408.25,315.3
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,345.84,267.94
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,432.7,337.9
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,503.88,393.02
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,379.72,297.01
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,271.56,212.55
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,251.53,197.4
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,231.13,181.49
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,160.56,125.87
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,94.28,72.9
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,81.35,62.5
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,68.48,51.94
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,56.05,41.68
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,43.47,31.08
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,31.86,22.35
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,20.26,11.8
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,11.57,3.08
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.95,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.9,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,11.57,2.43
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,26.07,15.65
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,40.62,28.21
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,58.25,43.29
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,75.82,58.14
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,95.45,74.34
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,115.05,90.2
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,100.77,78.14
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,87.27,66.77
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,272.52,220.16
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,469.78,376.28
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,400.03,318.31
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,321.87,253.41
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,361.67,283.84
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,401.91,314.01
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,419.88,327.07
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,437.69,340.0
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,450.89,348.69
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,463.73,357.09
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,417.2,320.68
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,370.58,284.22
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,373.8,286.36
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,376.85,288.28
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,569.94,438.2
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,757.35,576.99
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,666.81,507.52
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,573.63,436.53
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,459.0,351.15
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,353.28,270.47
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,341.76,262.24
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,330.24,253.78
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,292.43,225.39
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,257.88,199.3
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,238.68,184.64
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,219.74,170.15
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,202.8,157.51
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,186.1,144.96
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,168.71,131.5
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,151.69,118.27
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,138.26,107.84
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,124.9,97.38
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,108.09,83.96
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,91.37,70.42
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,74.75,56.86
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,58.26,43.12
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,43.24,32.03
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,28.0,18.3
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,15.92,6.5
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.83,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,19.31,8.73
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,39.81,27.59
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,60.27,45.5
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,85.94,67.66
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,112.41,90.31
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,66.57,51.48
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,24.13,15.07
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,101.89,81.13
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,184.4,149.37
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,143.23,114.47
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,103.01,80.55
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,451.95,372.66
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,796.67,633.38
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,734.04,580.75
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,648.47,510.48
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,607.52,476.58
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,552.4,431.54
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,774.96,606.8
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,982.7,754.57
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,995.3,761.85
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1004.43,768.87
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1010.47,772.84
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1012.89,774.39
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1005.46,770.3
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,994.42,763.81
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,979.73,754.82
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,961.37,743.26
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,935.65,726.13
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,906.74,706.68
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,873.08,683.96
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,836.47,658.88
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,723.68,575.61
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,619.84,493.18
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,646.24,517.65
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,652.86,525.08
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,599.5,482.42
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,545.41,438.18
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,487.77,389.12
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,428.34,337.39
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,368.33,284.47
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,309.92,231.78
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,249.8,177.58
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,193.13,127.11
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,137.05,80.87
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,84.37,43.72
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,37.71,28.02
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,28.21,19.13
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,19.45,9.88
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,12.78,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,45.66,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,124.43,83.31
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,191.48,148.52
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,271.78,221.74
