Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,338.69,284.23
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,411.92,350.59
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,475.19,406.28
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,543.53,464.2
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,603.04,512.5
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,663.17,559.62
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,716.92,598.87
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,769.99,636.17
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,812.21,664.25
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,856.92,693.68
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,894.91,717.61
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,930.36,739.36
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,959.46,756.28
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,985.41,770.83
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1005.66,781.29
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1022.41,789.32
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1033.19,792.76
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1040.24,793.72
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1040.56,791.38
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1037.09,786.72
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1027.97,778.47
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1015.14,767.97
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,998.02,754.79
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,977.3,739.39
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,950.17,721.16
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,919.82,700.84
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,884.29,676.22
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,846.0,649.66
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,803.14,620.55
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,758.07,589.66
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,709.02,555.36
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,658.46,517.5
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,603.7,475.2
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,548.29,431.21
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,489.72,383.48
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,429.91,333.4
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,369.82,282.02
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,311.47,230.76
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,251.27,177.46
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,194.77,127.91
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,136.4,80.53
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,86.27,45.59
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,39.81,24.25
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,28.96,20.07
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,20.24,10.92
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,13.76,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,53.43,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,127.82,86.41
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,192.48,147.34
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,269.53,216.18
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,335.37,275.86
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,405.47,337.4
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,469.45,391.4
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,536.36,445.65
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,595.51,492.22
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,655.34,537.81
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,708.62,575.31
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,756.93,608.13
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,802.57,639.26
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,846.42,668.72
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,883.84,691.91
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,918.69,713.03
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,947.51,731.79
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,973.22,748.4
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,993.35,760.11
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1010.0,769.52
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1020.64,775.97
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1027.6,780.08
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1027.93,778.74
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1024.52,775.03
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1015.92,769.04
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1003.65,760.7
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,985.43,747.33
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,963.74,731.7
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,936.95,713.67
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,907.01,693.47
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,871.01,669.28
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,832.49,643.16
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,790.04,613.73
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,745.49,582.55
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,695.05,545.91
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,643.73,506.44
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,590.07,464.95
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,534.73,421.05
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,475.47,372.08
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,417.9,323.34
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,359.48,273.45
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,301.08,222.55
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,242.1,171.45
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,188.65,125.74
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,135.59,83.0
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,89.06,50.48
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,46.9,29.98
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,34.75,24.52
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.7,12.71
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,12.78,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.39,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,54.33,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,126.17,89.1
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,193.94,152.54
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,274.91,226.37
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,342.93,289.86
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,417.21,357.24
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,481.91,414.24
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,549.42,471.68
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,607.31,520.19
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,668.27,569.75
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,721.8,609.78
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,774.36,647.42
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,821.72,679.97
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,867.4,710.59
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,906.26,735.53
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,937.11,754.21
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,967.76,773.95
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,995.4,791.36
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1016.14,802.76
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1033.44,811.73
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1044.24,817.66
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1051.4,821.17
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1052.9,819.41
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1050.69,815.25
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1041.88,808.18
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1029.43,798.79
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1012.98,785.78
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,992.89,770.44
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,965.25,750.95
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,934.45,729.36
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,900.27,704.12
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,863.12,676.85
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,819.68,646.27
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,774.03,613.95
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,724.77,578.08
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,673.85,538.95
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,618.57,496.16
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,561.54,450.75
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,502.19,401.51
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,443.19,351.03
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,381.92,297.73
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,322.45,244.6
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,261.67,189.63
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,201.93,136.24
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,144.5,88.58
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,93.21,51.68
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,45.62,28.36
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,32.35,23.56
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,22.8,13.7
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,12.51,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,58.5,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,135.75,97.58
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,200.06,158.1
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,275.67,227.22
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,342.11,288.13
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,414.5,352.33
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,476.41,405.36
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,540.66,458.36
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,597.54,504.07
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,657.21,550.48
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,711.1,588.68
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,764.42,624.98
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,809.77,655.73
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,853.37,684.81
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,886.71,706.11
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,922.53,729.1
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,951.77,747.24
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,977.98,763.23
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,996.52,774.31
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1011.54,783.07
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1022.24,790.01
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1029.35,794.65
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1027.96,792.14
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1022.9,787.33
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1014.8,782.04
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1003.17,774.45
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,899.85,701.2
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,790.28,615.91
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,802.43,627.54
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,809.64,634.64
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,827.78,651.85
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,833.6,657.22
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,748.94,594.79
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,669.92,533.56
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,564.91,451.2
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,473.09,377.83
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,394.22,316.17
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,323.95,260.51
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,328.41,264.54
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,323.85,259.84
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,256.81,205.92
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,200.29,161.15
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,171.06,137.37
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,143.41,114.75
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,115.91,92.03
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,89.79,70.47
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,65.86,50.81
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,45.88,35.27
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,29.26,19.08
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.61,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.41,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,41.35,4.25
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,97.72,69.22
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,169.09,130.19
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,261.58,210.39
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,326.79,269.3
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,398.25,332.25
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,390.28,327.24
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,361.76,303.15
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,359.66,299.37
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,341.66,281.82
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,547.38,453.65
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,762.56,620.64
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,807.53,651.2
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,850.68,680.97
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,888.62,705.6
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,924.05,728.18
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,952.14,747.15
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,977.12,763.97
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,857.97,675.22
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,707.1,553.21
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,876.21,689.23
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1027.61,797.95
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,853.34,669.17
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,652.32,508.24
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,482.96,379.31
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,305.09,239.11
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,573.54,454.82
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,819.51,642.05
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,798.08,626.2
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,774.32,609.67
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,621.21,490.26
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,480.94,377.94
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,629.21,502.6
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,743.61,595.98
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,694.91,558.03
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,645.27,518.74
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,495.32,397.99
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,374.75,299.56
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,242.93,194.08
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,123.12,96.75
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,202.5,160.42
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,263.69,205.34
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,220.79,168.26
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,180.9,134.29
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,144.58,98.46
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,97.81,57.47
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,52.76,33.3
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,35.75,25.83
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,25.36,15.62
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.07,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,64.61,19.11
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,146.86,106.33
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,213.35,166.86
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,291.54,236.73
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,357.94,297.11
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,429.97,360.55
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,493.03,414.37
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,560.82,470.15
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,620.21,516.85
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,680.11,562.08
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,733.9,599.54
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,782.73,632.45
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,828.43,663.61
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,872.25,692.97
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,911.08,717.48
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,947.38,739.95
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,975.94,756.83
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,1001.29,771.47
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1021.28,782.91
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1037.76,792.05
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1047.8,798.43
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1054.08,802.48
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1054.56,802.78
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1051.23,800.7
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1041.74,794.16
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1028.52,785.28
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,658.49,521.02
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,275.22,215.23
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,548.17,435.34
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,796.95,621.97
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,731.3,571.38
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,668.29,524.28
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,627.4,494.23
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,589.34,465.73
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,599.05,476.47
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,595.2,475.7
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,364.17,293.96
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,166.45,132.32
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,227.89,183.31
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,280.11,225.0
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,236.1,189.58
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,194.44,156.21
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,167.68,134.4
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,141.68,112.97
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,130.66,91.84
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,94.96,52.95
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,48.31,28.61
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,31.78,22.83
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,23.25,14.3
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.05,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,16.41,3.41
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,33.69,22.87
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,57.69,44.4
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,82.13,66.23
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,112.31,92.99
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,140.27,117.55
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,265.38,227.24
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,404.49,347.15
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,541.77,465.18
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,692.46,591.29
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,748.24,634.04
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,799.15,672.75
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,768.81,646.47
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,712.52,597.64
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,714.25,595.56
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,709.57,588.12
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,868.74,718.46
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1022.9,833.48
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1042.3,844.17
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1058.07,852.88
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1068.13,859.09
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1074.38,862.66
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1074.37,860.2
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1070.5,855.12
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1061.28,847.58
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1048.28,837.46
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1030.12,824.09
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1008.35,808.21
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,980.87,788.24
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,950.12,765.9
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,913.78,739.41
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,874.66,710.79
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,831.72,678.91
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,786.49,645.16
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,736.02,607.06
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,684.08,565.03
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,628.98,520.35
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,573.17,473.84
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,511.94,420.84
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,452.66,368.06
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,390.94,312.53
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,330.91,257.19
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,269.38,200.09
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,209.35,145.11
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,151.65,95.48
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,99.8,56.51
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,51.62,31.03
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,34.42,25.74
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,25.49,16.71
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,15.87,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,73.15,35.84
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,164.65,123.5
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,229.3,183.92
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,303.76,252.14
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,369.06,311.06
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,437.75,370.41
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,499.93,421.69
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,564.0,472.18
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,622.19,515.04
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,680.75,555.31
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,731.71,586.98
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,781.39,616.42
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,820.92,639.51
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,862.94,663.93
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,897.46,682.75
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,929.04,699.42
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,956.94,717.96
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,981.8,734.75
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,997.46,745.67
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1009.44,754.36
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1019.17,761.95
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1025.41,767.39
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1022.67,766.67
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1016.37,763.65
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1006.74,758.13
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,993.72,750.48
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,975.12,738.6
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,953.39,724.61
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,859.0,661.1
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,762.49,589.31
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,743.3,576.85
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,721.41,561.49
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,737.1,577.33
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,738.88,582.17
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,691.05,546.83
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,642.28,510.3
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,589.35,469.4
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,534.89,426.24
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,478.94,380.68
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,423.7,334.32
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,357.31,278.49
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,294.33,224.2
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,242.49,178.9
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,197.63,140.41
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,149.31,99.3
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,102.29,62.97
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,58.74,38.28
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.06,29.53
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.62,18.37
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.58,0.15
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,18.34,6.94
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,37.87,26.47
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,65.41,50.77
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,97.27,78.8
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,128.48,105.99
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,161.16,134.03
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,159.28,131.82
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,150.39,123.32
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,149.24,121.66
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,148.0,119.87
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,240.76,196.92
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,332.21,270.67
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,410.35,332.65
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,483.21,389.36
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,479.78,383.45
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,465.32,369.48
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,558.26,441.56
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,653.37,513.14
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,809.55,635.48
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,961.86,746.66
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,845.04,656.46
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,713.72,551.46
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,855.44,663.22
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,986.05,757.16
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,859.52,663.37
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,727.41,559.66
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,837.14,647.3
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,930.22,715.57
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,812.93,628.26
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,698.94,538.83
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,647.89,501.21
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,598.52,464.17
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,671.73,525.91
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,723.04,569.22
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,640.87,505.3
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,566.17,446.73
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,536.98,424.55
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,500.73,395.75
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,457.91,360.18
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,414.05,322.85
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,352.1,271.02
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,292.29,219.96
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,241.47,176.64
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,198.0,140.48
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,150.15,102.08
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,108.06,71.22
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,68.11,46.66
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,49.68,37.76
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,33.98,23.13
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.7,2.26
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,20.81,9.08
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,38.8,26.57
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,64.74,49.04
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,94.64,74.87
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,124.46,100.39
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,155.49,126.61
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,134.45,108.48
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,108.89,86.31
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,115.07,91.17
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,121.32,96.0
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,109.99,86.16
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,98.93,76.65
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,164.31,129.88
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,230.88,182.75
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,176.32,138.54
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,122.6,94.95
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,98.44,75.3
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,74.58,55.79
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,135.75,105.24
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,197.6,154.05
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,252.77,197.12
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,308.05,239.68
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,329.62,256.09
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,351.01,272.45
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,300.1,233.33
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,249.74,194.4
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,243.88,189.68
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,238.02,184.86
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,360.52,280.48
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,477.16,368.5
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,444.97,343.94
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,413.48,320.47
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,269.16,210.03
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,127.78,98.21
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,110.82,84.94
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,93.91,71.44
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,286.56,229.11
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,455.46,359.18
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,452.88,355.62
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,430.74,334.97
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,373.92,286.43
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,318.68,238.16
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,259.42,185.61
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,204.39,136.73
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,149.63,91.55
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,100.29,55.42
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,53.75,30.48
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,33.85,24.48
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,25.44,16.34
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,16.39,3.03
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,26.69,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,93.98,58.23
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,166.66,125.66
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,231.65,184.8
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,306.44,251.82
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,371.42,310.18
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,441.47,371.03
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,504.09,424.22
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,567.35,476.49
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,625.74,522.6
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,684.55,567.22
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,737.18,604.74
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,788.97,640.98
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,833.64,670.87
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,871.6,695.69
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,907.13,717.5
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,939.8,736.9
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,967.98,751.78
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,993.12,764.08
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,1010.61,770.7
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1024.58,774.6
