Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1034.7,779.97
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1041.29,783.13
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1040.45,780.07
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1036.04,774.87
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1027.55,768.6
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1015.55,760.19
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,995.64,745.29
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,972.6,728.53
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,946.26,709.89
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,916.98,689.35
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,839.81,636.92
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,762.92,580.93
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,703.38,538.24
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,646.55,496.69
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,596.04,459.6
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,547.14,423.13
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,526.5,409.1
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,497.77,387.64
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,426.37,331.95
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,365.44,284.09
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,313.86,243.26
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,265.33,204.26
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,223.86,170.11
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,185.93,139.05
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,146.03,106.99
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,108.78,78.23
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,74.47,54.53
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,51.85,40.41
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,37.35,26.69
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,19.65,5.93
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,28.04,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,94.82,61.11
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,164.44,124.72
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,227.52,182.1
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,299.88,247.07
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,363.73,303.89
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,432.61,363.1
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,494.02,413.61
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,557.75,464.06
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,613.35,507.32
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,671.61,551.28
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,722.67,586.94
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,772.9,621.36
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,818.2,651.28
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,861.81,679.52
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,898.1,702.17
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,926.46,719.08
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,954.95,736.04
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,980.53,750.89
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,999.66,761.33
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1015.49,769.62
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1025.48,775.04
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1031.99,778.29
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1032.53,776.74
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1029.53,773.03
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1021.02,766.79
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1009.05,758.41
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,991.59,745.59
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,970.78,730.68
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,944.2,713.33
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,914.63,693.98
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,880.89,671.72
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,844.51,647.54
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,802.15,619.0
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,757.82,588.8
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,710.23,555.17
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,660.8,518.21
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,607.61,478.18
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,553.98,436.57
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,497.05,390.51
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,440.59,343.43
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,382.06,293.78
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,325.39,244.38
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,264.55,190.81
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,209.4,142.19
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,154.29,96.61
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,104.87,59.97
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,58.83,34.32
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,37.18,27.48
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,27.95,18.69
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.04,5.9
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,78.25,52.39
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,143.7,110.16
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,198.44,160.07
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,260.02,215.5
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,320.26,269.04
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,385.6,325.72
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,475.48,401.3
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,574.38,482.05
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,630.39,526.09
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,688.84,570.59
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,740.88,606.54
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,792.02,641.08
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,836.78,671.01
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,879.7,699.19
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,910.54,718.57
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,943.76,739.62
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,971.74,757.64
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,996.7,773.52
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,1015.21,783.79
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1030.3,791.79
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,956.39,738.99
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,863.66,666.78
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,959.92,739.62
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1041.3,792.89
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1031.19,784.45
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1017.59,774.55
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,919.48,705.49
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,815.45,625.07
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,877.66,676.19
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,921.65,706.4
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,886.85,680.85
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,849.47,654.16
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,806.92,624.96
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,762.38,594.15
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,679.09,532.12
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,603.44,473.73
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,584.36,460.71
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,556.01,438.91
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,498.96,392.38
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,442.69,345.32
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,356.08,275.38
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,287.57,220.35
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,240.2,179.84
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,196.66,142.81
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,150.87,105.1
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,108.19,72.16
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,69.27,47.21
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,45.78,35.27
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.95,23.15
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.94,8.58
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.6,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,99.64,68.01
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,189.79,145.2
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,255.86,205.53
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,331.08,273.05
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,397.19,331.71
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,467.96,392.2
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,529.44,442.63
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,595.14,494.45
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,618.08,511.17
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,638.03,524.87
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,723.04,586.92
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,813.91,650.57
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,853.49,675.1
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,895.48,701.36
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,932.15,723.43
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,966.15,743.38
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,993.41,758.52
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,1017.5,771.45
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1035.42,780.76
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1049.82,787.85
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1059.12,793.17
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1064.77,796.26
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1064.21,793.96
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1059.96,789.44
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1050.58,783.21
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1037.59,774.78
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1018.66,761.12
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,996.31,745.36
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,968.39,726.86
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,937.38,706.35
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,901.86,683.22
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,863.71,658.18
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,821.01,629.41
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,776.21,598.95
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,726.67,564.95
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,675.78,527.33
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,621.84,486.21
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,565.91,442.51
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,507.1,395.37
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,448.86,347.27
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,389.21,297.1
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,331.36,247.06
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,271.68,194.65
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,212.88,143.26
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,157.1,97.15
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,106.84,59.76
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,59.31,32.95
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,34.97,25.47
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,27.13,17.98
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,18.71,7.59
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,17.01,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,46.5,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,108.61,74.61
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,179.01,136.88
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,243.81,194.83
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,317.78,259.75
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,382.25,315.17
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,451.42,372.21
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,514.08,421.88
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,579.19,471.39
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,634.57,512.58
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,692.25,553.59
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,743.23,587.74
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,793.27,620.63
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,837.84,649.1
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,880.58,675.97
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,909.53,693.11
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,940.59,711.75
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,967.62,727.55
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,991.69,741.38
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,1010.29,751.64
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1025.56,759.82
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1034.91,765.1
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1040.76,768.3
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1040.11,765.98
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1035.93,761.59
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1026.78,755.61
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1014.19,747.55
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,996.72,736.44
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,975.95,723.28
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,949.35,706.32
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,919.81,687.43
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,884.82,663.56
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,847.31,637.98
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,805.47,610.09
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,761.64,580.65
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,714.01,547.84
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,664.66,511.88
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,611.26,472.67
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,557.44,431.93
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,500.58,386.85
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,444.26,340.86
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,385.93,292.43
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,327.12,242.45
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,268.79,191.85
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,213.76,144.14
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,158.97,99.41
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,109.82,63.05
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,63.46,36.49
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,38.47,28.34
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,29.32,19.75
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,19.52,8.58
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,18.78,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,52.61,1.83
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,113.94,77.83
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,184.63,139.06
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,247.5,194.33
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,318.62,255.34
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,381.95,309.1
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,449.83,364.38
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,509.82,411.55
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,571.65,458.26
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,626.38,496.71
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,683.41,534.56
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,733.73,564.92
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,783.04,593.5
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,826.94,619.25
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,869.07,643.26
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,901.06,659.72
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,935.89,677.84
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,963.56,692.0
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,988.24,704.11
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,1006.86,710.94
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1022.15,715.65
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1031.55,719.33
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1037.44,721.07
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1037.34,717.99
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1033.68,713.01
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1024.51,707.52
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1011.86,700.16
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,993.83,689.5
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,972.49,676.94
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,945.75,661.39
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,916.04,644.04
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,881.06,624.3
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,843.61,602.78
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,802.16,577.57
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,758.7,550.79
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,710.26,520.61
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,660.61,487.24
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,606.6,448.79
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,552.74,409.36
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,496.53,367.47
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,440.91,324.56
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,382.45,278.01
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,325.8,231.61
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,265.9,182.21
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,211.55,137.05
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,157.38,94.51
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,108.59,59.54
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,62.34,33.71
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,36.43,25.62
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,28.2,18.16
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,19.37,8.51
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.47,2.56
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,92.24,64.32
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,166.22,126.04
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,224.97,177.67
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,291.11,234.73
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,344.71,280.72
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,400.15,326.72
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,410.52,333.64
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,405.76,327.48
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,525.29,421.04
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,656.07,518.5
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,671.58,524.39
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,680.57,526.05
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,707.33,541.65
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,734.22,556.7
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,753.43,566.32
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,769.01,573.36
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,867.33,641.77
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,962.5,700.99
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,979.62,708.77
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,993.55,715.36
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,1002.54,719.74
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,1008.27,722.2
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,1006.51,720.68
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,1001.46,717.29
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,932.64,672.43
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,858.79,619.51
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,848.14,612.81
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,835.38,604.12
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,867.65,630.96
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,887.51,645.14
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,811.31,594.34
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,738.76,542.23
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,638.67,471.29
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,549.56,406.71
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,522.52,388.57
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,494.19,368.8
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,495.33,371.97
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,483.98,364.72
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,427.35,322.32
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,375.52,283.06
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,331.81,248.91
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,289.69,215.57
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,244.04,179.25
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,200.91,144.79
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,158.83,112.03
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,120.35,83.34
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,84.06,58.73
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,57.77,43.98
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,40.9,28.93
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,24.71,12.84
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.76,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.51,2.8
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,66.5,46.45
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,120.87,92.71
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,174.81,139.19
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,235.03,190.82
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,298.16,244.81
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,366.19,302.39
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,392.92,323.64
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,406.61,333.54
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,480.31,392.36
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,551.61,448.05
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,638.25,514.48
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,734.87,586.33
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,778.98,615.83
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,821.97,643.64
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,865.55,671.62
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,904.78,696.11
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,932.19,713.14
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,956.93,728.33
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,976.28,738.39
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,992.66,746.43
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,1002.59,751.59
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1009.29,754.69
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,1009.24,752.4
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,1005.9,748.1
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,996.82,741.17
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,984.54,732.28
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,967.12,719.14
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,946.65,704.15
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,919.72,685.88
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,890.16,665.93
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,790.03,595.95
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,696.06,525.87
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,682.6,518.19
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,664.67,506.45
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,657.71,503.63
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,639.25,491.68
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,587.89,452.96
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,536.56,413.55
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,482.34,370.96
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,429.34,328.23
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,373.62,282.9
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,320.23,238.35
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,265.95,192.31
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,215.61,149.65
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,164.21,108.39
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,118.73,74.67
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,76.05,48.49
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.31,37.6
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.63,26.03
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.29,12.53
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,12.36,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,29.03,9.44
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,80.86,57.72
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,134.3,103.72
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,140.4,111.97
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,139.97,113.02
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,177.04,144.29
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,222.43,181.84
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,351.57,287.58
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,499.35,403.72
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,487.37,391.75
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,473.67,378.56
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,570.6,453.67
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,668.77,527.27
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,707.17,551.87
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,742.35,574.1
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,517.36,403.47
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,263.68,202.99
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,475.14,367.06
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,684.59,518.95
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,715.65,538.64
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,745.97,558.79
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,729.68,545.48
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,711.64,531.3
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,738.39,550.03
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,763.73,567.35
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,748.76,556.46
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,732.77,545.14
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,734.94,547.77
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,735.26,549.0
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,698.95,523.03
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,662.97,497.36
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,550.3,415.18
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,444.62,336.36
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,562.17,429.37
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,659.7,503.81
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,535.14,409.41
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,426.66,326.21
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,355.11,273.04
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,288.3,222.51
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,348.71,270.53
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,388.24,298.98
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,347.34,264.93
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,302.18,226.32
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,253.32,185.32
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,209.71,149.12
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,162.55,110.97
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,119.29,78.08
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,79.45,52.53
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.4,39.98
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,40.97,29.48
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,25.74,14.53
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,49.27,35.95
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,69.61,52.68
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,113.2,88.4
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,157.6,124.14
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,183.56,144.45
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,209.86,164.8
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,167.41,130.48
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,125.58,96.59
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,237.76,185.8
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,361.42,280.57
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,365.23,282.46
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,368.81,284.62
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,374.59,288.59
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,380.21,292.47
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,272.01,209.75
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,173.7,133.18
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,264.1,203.74
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,354.74,272.57
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,277.19,213.19
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,200.56,154.04
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,428.27,331.19
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,643.07,488.31
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,511.0,390.25
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,380.17,291.92
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,289.89,223.93
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,204.06,157.65
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,267.71,207.82
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,330.19,255.98
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,293.71,228.03
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,258.4,201.09
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,227.91,178.05
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,198.03,155.17
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,190.7,149.81
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,183.24,144.27
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,156.68,123.3
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,130.75,102.72
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,115.4,90.53
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,100.11,78.22
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,84.44,65.55
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,68.86,52.7
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,54.28,40.35
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,39.6,29.33
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,26.55,17.46
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,13.5,5.23
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,26.6,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,73.19,37.27
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,130.53,93.07
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,197.73,151.61
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,259.43,206.56
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,328.58,266.92
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,389.66,319.53
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,454.77,373.82
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,514.57,421.66
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,576.58,469.65
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,628.83,509.26
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,683.21,548.63
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,732.42,582.36
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,780.83,614.95
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,823.31,642.31
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,863.98,667.98
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,893.52,685.77
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,925.7,705.32
