Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,952.18,721.87
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,975.75,736.43
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,827.48,628.37
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,645.1,486.63
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,706.97,532.77
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,760.12,570.92
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,896.6,675.07
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,1013.56,754.88
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,846.49,636.72
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,664.81,498.48
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,655.75,492.32
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,645.89,484.65
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,369.94,283.19
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,97.94,72.19
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,315.64,243.3
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,522.7,397.37
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,647.93,496.98
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,743.35,571.35
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,696.21,536.66
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,648.17,501.1
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,596.84,463.05
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,545.32,423.76
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,437.9,339.63
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,355.48,275.04
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,313.58,242.08
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,272.44,208.89
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,253.69,187.72
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,217.55,149.63
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,166.01,107.33
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,119.81,72.43
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,75.21,44.8
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,44.77,33.71
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,34.76,24.48
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.75,14.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.52,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,27.94,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,77.05,42.48
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,135.56,98.07
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,204.34,158.11
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,266.24,213.45
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,335.51,273.95
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,397.57,327.12
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,463.68,381.75
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,523.27,428.76
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,584.7,475.46
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,638.96,514.66
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,695.49,553.0
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,745.15,584.19
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,793.85,613.52
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,837.29,637.39
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,878.96,658.75
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,914.06,675.31
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,941.21,685.91
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,968.14,698.18
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,992.15,708.29
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,1010.16,714.44
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,1024.91,718.82
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,1033.84,723.34
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1039.34,726.02
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,1038.43,724.76
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,1034.06,721.73
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,1024.27,717.01
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1011.12,710.44
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,996.11,702.68
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,977.53,692.73
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,951.18,678.16
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,921.87,661.71
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,886.81,641.45
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,849.31,619.39
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,808.2,593.85
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,765.07,566.72
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,716.85,535.68
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,667.51,501.34
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,614.23,463.31
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,561.16,424.24
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,504.68,381.77
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,448.94,338.29
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,391.48,292.37
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,335.7,246.25
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,275.49,195.47
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,220.99,148.99
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,166.93,104.88
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,118.04,68.03
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,72.14,40.31
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,40.82,30.3
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,32.81,22.87
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,24.22,14.18
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,26.72,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,73.76,42.71
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,127.76,92.11
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,193.21,148.38
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,255.26,202.58
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,323.65,261.15
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,384.53,312.8
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,449.54,366.25
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,509.36,413.47
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,571.5,460.96
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,626.16,501.64
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,679.15,539.55
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,728.47,572.93
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,777.06,605.23
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,819.64,632.24
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,860.53,657.64
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,896.66,679.68
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,925.27,696.38
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,952.35,713.04
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,976.59,727.74
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,993.95,736.82
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,1008.09,743.86
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,1016.91,748.94
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,1022.36,751.97
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,1021.04,749.66
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,1016.32,745.29
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,1007.19,739.26
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,994.77,731.2
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,891.69,662.28
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,783.69,582.0
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,783.89,583.97
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,781.07,583.1
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,810.38,609.32
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,825.73,622.48
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,784.49,594.5
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,741.62,565.51
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,619.5,473.33
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,516.02,393.27
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,538.93,414.38
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,540.87,417.45
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,471.23,362.63
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,408.49,312.69
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,346.68,263.65
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,293.74,221.48
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,248.34,184.01
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,209.12,151.66
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,169.12,115.87
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,125.13,78.3
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,81.17,50.03
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,47.99,36.09
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.41,26.49
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.26,15.74
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,25.24,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,69.91,41.85
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,121.54,87.94
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,183.48,141.06
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,240.69,190.99
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,304.87,246.04
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,363.92,295.86
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,429.97,349.86
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,488.13,395.58
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,548.66,441.72
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,602.94,482.13
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,657.95,521.96
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,707.78,556.8
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,757.41,589.68
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,799.55,616.59
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,837.15,639.9
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,878.27,665.63
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,918.11,690.1
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,944.56,706.32
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,962.38,716.79
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,981.83,727.39
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,998.35,736.04
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,1007.53,741.73
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,1013.4,745.42
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,1015.28,745.17
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,1013.79,742.86
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,1004.63,736.77
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,992.17,728.67
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,972.48,716.22
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,949.89,701.91
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,923.68,684.89
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,894.72,666.03
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,861.18,644.26
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,825.4,620.81
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,784.49,593.19
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,742.34,564.54
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,694.87,531.22
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,646.6,495.67
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,595.58,457.99
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,544.34,419.11
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,489.66,375.89
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,433.9,330.81
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,378.29,285.17
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,324.68,240.04
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,269.44,192.84
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,217.73,148.59
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,166.53,106.7
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,120.61,71.96
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,77.35,45.21
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,45.53,33.84
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.11,25.31
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.19,15.75
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,18.19,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,43.61,25.82
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,83.14,59.86
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,131.58,100.51
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,180.49,141.58
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,236.69,188.43
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,316.06,253.49
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,400.65,321.56
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,468.65,374.28
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,538.04,426.65
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,591.62,465.16
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,645.94,503.07
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,641.28,494.92
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,629.24,481.48
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,725.46,552.72
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,826.74,621.88
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,860.4,641.07
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,895.5,661.65
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,922.09,677.72
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,946.05,692.13
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,965.4,702.23
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,981.9,710.55
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,991.12,716.3
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,997.14,720.2
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,992.44,717.41
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,990.61,716.67
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,813.36,596.75
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,621.9,456.1
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,625.43,459.98
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,627.86,461.72
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,764.84,566.81
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,876.8,646.92
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,845.26,625.79
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,811.26,604.12
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,628.94,473.06
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,467.18,349.87
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,566.73,430.61
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,637.29,485.97
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,541.61,412.38
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,463.38,352.03
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,454.14,345.61
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,428.44,324.25
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,356.62,267.9
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,297.88,222.25
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,251.24,183.97
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,207.19,147.71
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,163.56,112.82
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,126.61,84.76
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,88.74,59.24
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,57.83,44.25
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,44.03,31.96
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,29.71,18.69
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,15.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,12.06,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,24.3,13.03
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,53.69,38.22
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,83.24,63.33
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,117.07,91.69
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,153.49,121.96
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,177.41,141.73
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,200.55,160.34
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,174.08,138.01
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,140.92,110.01
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,213.51,167.96
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,284.43,222.73
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,334.63,260.38
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,386.22,298.42
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,494.42,380.17
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,608.52,463.3
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,612.11,462.28
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,604.37,454.25
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,782.26,586.79
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,953.1,701.35
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,971.02,710.12
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,979.95,714.67
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,987.81,719.61
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,992.49,722.61
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,992.47,721.78
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,989.22,719.0
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,981.3,714.26
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,970.24,707.6
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,627.02,473.0
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,273.0,204.07
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,595.89,455.22
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,879.66,654.26
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,444.95,343.63
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,32.92,20.31
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,358.48,277.88
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,657.36,495.55
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,617.3,465.91
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,574.91,436.02
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,560.37,427.05
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,534.7,408.58
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,367.94,281.41
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,240.22,183.3
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,175.96,134.27
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,111.36,84.05
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,98.45,74.11
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,85.57,64.02
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,72.74,54.07
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,59.92,43.89
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,47.34,33.59
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,34.76,24.49
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,24.12,15.05
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,13.5,5.49
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,38.83,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,93.35,59.31
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,149.09,107.83
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,215.67,164.63
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,275.84,216.77
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,342.59,273.02
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,403.67,323.36
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,468.51,374.92
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,526.48,419.81
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,586.22,464.66
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,639.09,503.16
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,693.93,540.99
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,742.38,573.0
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,789.91,603.92
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,832.06,630.67
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,872.41,655.87
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,904.82,674.63
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,929.07,687.88
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,954.41,701.32
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,976.89,712.76
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,992.09,719.47
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1004.02,724.19
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,1011.56,726.95
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,1015.8,727.72
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,1013.79,723.96
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,1008.49,718.34
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,998.91,711.61
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,986.14,703.05
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,968.35,691.45
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,947.56,678.11
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,921.13,663.32
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,892.04,646.66
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,857.24,625.32
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,822.07,603.4
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,781.36,577.7
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,739.03,550.6
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,691.56,518.81
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,643.56,485.09
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,593.16,449.01
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,542.61,411.76
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,487.5,369.5
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,434.83,327.83
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,347.15,260.71
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,282.45,212.33
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,251.43,184.51
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,212.84,148.88
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,167.38,112.41
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,126.45,81.52
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,86.0,54.66
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.28,39.55
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.67,29.18
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.42,17.87
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.69,0.48
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,12.06,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,24.14,13.42
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,46.39,32.93
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,68.68,52.24
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,94.41,74.07
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,124.76,99.5
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,152.73,122.73
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,181.16,145.95
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,105.28,82.96
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,31.87,21.19
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,44.45,31.65
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,57.05,42.0
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,61.42,45.37
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,65.79,48.72
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,168.05,131.6
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,273.17,213.98
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,254.81,198.45
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,236.46,183.41
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,240.41,186.25
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,244.35,189.06
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,250.77,193.82
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,257.15,198.57
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,313.41,241.53
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,376.97,289.1
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,276.92,213.08
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,185.3,142.32
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,210.65,162.32
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,235.86,181.84
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,211.97,162.96
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,188.22,144.29
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,184.5,141.49
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,180.78,138.66
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,233.19,179.59
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,284.96,219.43
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,267.78,206.31
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,250.75,193.49
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,250.4,193.6
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,249.86,193.54
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,149.19,115.16
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,48.36,34.16
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,44.48,31.14
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,40.6,28.05
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,82.23,62.62
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,122.54,96.04
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,99.4,77.3
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,76.31,58.44
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,64.76,49.09
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,53.14,39.49
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,42.01,30.06
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,30.89,21.75
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,21.22,12.96
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,4.15
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.03
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.09
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,23.64,14.51
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,29.92,19.84
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,32.82,22.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,35.73,24.66
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,58.96,43.98
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,82.22,62.99
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,90.07,69.2
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,97.94,75.39
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,85.65,64.97
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,73.55,54.81
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,129.16,99.52
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,185.73,143.92
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,337.76,262.0
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,488.56,373.34
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,509.2,386.19
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,529.48,399.31
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,493.77,371.24
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,457.31,342.89
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,371.8,279.92
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,281.69,212.53
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,426.44,320.33
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,564.99,418.28
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,469.21,348.69
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,369.73,276.11
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,319.16,239.36
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,269.11,202.3
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,505.05,381.35
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,720.16,534.32
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,663.37,493.02
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,607.64,453.76
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,508.37,381.9
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,414.89,312.8
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,545.03,417.26
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,643.67,493.37
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,561.76,430.55
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,492.06,377.14
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,447.84,343.19
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,403.01,307.8
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,351.25,266.86
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,302.85,227.96
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,254.84,188.39
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,209.34,150.73
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,170.18,119.31
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,131.72,89.86
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,94.47,64.01
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,61.74,48.09
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,47.42,35.3
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,32.84,21.92
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.91,3.4
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,40.9,3.63
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,95.01,62.15
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,147.62,107.09
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,212.23,162.13
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,269.32,211.34
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,332.39,264.37
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,263.08,210.72
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,160.38,126.21
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,238.07,188.88
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,323.18,255.37
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,373.54,293.53
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,425.83,332.55
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,587.98,457.31
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,755.69,577.42
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,796.64,601.6
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,836.06,625.51
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,871.23,646.24
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,904.5,665.49
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,930.26,682.04
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,953.33,696.94
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,968.92,705.68
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,981.37,712.52
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,989.92,717.85
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,995.3,721.3
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,994.51,721.86
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,990.51,720.44
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,845.83,621.7
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,691.74,507.75
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,821.39,607.47
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,928.64,682.73
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,902.72,665.31
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,874.3,647.21
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,673.91,504.7
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,486.8,362.41
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,619.62,468.55
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,723.2,548.5
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,592.4,448.73
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,482.43,363.89
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,245.83,188.32
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,17.4,8.37
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,203.75,157.84
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,369.45,283.33
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,348.33,265.05
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,316.5,236.94
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,181.47,134.37
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,86.55,65.5
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,74.19,55.81
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,49.27,35.43
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,36.69,26.3
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,26.06,16.84
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,15.43,7.3
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.71,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.71,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,15.43,6.71
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,26.54,16.43
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,37.66,26.08
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,51.21,37.59
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,64.94,49.04
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,39.11,27.33
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,13.51,5.74
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,65.74,49.34
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,119.27,93.1
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,203.84,161.3
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,287.96,227.14
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,355.29,278.99
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,433.02,337.55
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,435.2,337.39
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,443.9,342.32
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,502.77,384.79
