Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,554.12,420.69
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,462.4,350.72
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,377.22,285.24
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,560.28,421.8
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,744.88,550.56
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,683.94,504.48
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,629.18,464.0
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,829.48,613.96
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,1005.71,731.64
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,997.1,724.15
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,985.29,716.68
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,967.56,704.66
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,946.91,690.84
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,921.91,675.55
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,894.19,658.42
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,729.23,544.0
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,574.35,427.63
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,473.4,355.81
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,377.49,285.33
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,532.89,409.47
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,654.12,501.51
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,603.9,462.87
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,553.35,424.28
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,410.36,314.87
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,303.55,232.74
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,328.16,250.23
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,326.58,242.56
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,277.68,199.74
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,228.81,156.72
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,176.8,113.59
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,129.53,76.86
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,85.43,48.54
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,49.74,37.6
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,39.15,28.15
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.62,20.13
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.37,4.01
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.85,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.71,1.01
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,52.65,39.47
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,96.64,76.26
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,337.35,278.27
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,597.02,480.97
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,510.99,407.94
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,387.22,306.17
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,588.61,465.24
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,800.46,616.47
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,842.66,641.68
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,883.1,667.25
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,918.93,688.19
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,947.07,703.86
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,832.54,624.98
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,689.61,517.94
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,673.27,506.21
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,663.47,497.73
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,655.75,492.14
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,647.05,485.81
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,536.61,405.84
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,434.15,329.75
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,629.57,478.76
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,807.42,607.24
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,902.29,680.21
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,975.81,731.19
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,811.07,614.89
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,648.28,490.55
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,686.74,522.12
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,716.51,545.68
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,524.3,402.63
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,348.15,266.91
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,529.79,414.09
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,675.6,525.75
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,525.42,409.27
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,406.65,316.02
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,448.23,350.07
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,461.89,358.12
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,404.85,310.31
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,349.33,262.81
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,244.91,182.91
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,182.03,140.38
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,169.32,119.55
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,132.95,78.53
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,85.29,46.78
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,44.7,33.99
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,34.8,24.99
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,28.31,18.7
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,17.84,6.42
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.41,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.3,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.75,0.21
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,22.19,13.58
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,37.66,26.85
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,24.14,15.09
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,61.88,46.9
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,113.82,90.11
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,88.08,68.26
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,62.89,47.04
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,60.48,44.92
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,58.07,42.82
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,95.5,73.44
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,133.39,103.95
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,112.23,86.59
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,91.19,69.38
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,120.11,92.87
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,149.13,116.2
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,172.77,135.14
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,196.4,153.96
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,250.11,196.33
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,303.75,238.02
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,347.72,271.9
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,396.6,309.18
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,339.65,265.4
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,288.55,225.97
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,272.24,213.53
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,256.02,201.02
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,272.06,213.87
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,287.82,226.44
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,286.52,225.71
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,285.06,224.92
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,283.97,224.5
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,282.53,223.82
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,283.17,225.27
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,283.79,226.66
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,285.76,228.8
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,285.07,228.5
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,203.52,163.39
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,128.15,102.46
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,88.26,69.57
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,47.34,35.09
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,40.56,29.47
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,33.79,23.73
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,27.5,18.32
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,21.22,13.7
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,15.43,8.3
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.64,2.86
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,22.42,7.43
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,48.21,33.44
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,83.11,63.85
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,117.53,93.95
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,152.31,124.19
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,189.37,155.92
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,264.52,219.14
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,344.04,285.03
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,386.96,319.23
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,429.66,352.53
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,476.26,388.27
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,523.4,423.69
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,559.89,449.82
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,595.12,474.57
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,673.82,534.58
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,749.38,591.01
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,760.86,595.51
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,768.5,597.59
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,783.18,606.38
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,795.44,613.37
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,620.8,480.17
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,432.43,333.08
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,632.63,487.93
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,817.4,623.17
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,682.31,520.95
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,534.7,408.69
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,502.81,385.42
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,471.15,361.66
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,364.65,281.17
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,257.32,198.6
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,536.18,418.08
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,794.18,607.24
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,771.54,590.22
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,746.72,573.43
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,515.76,401.64
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,303.3,235.7
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,445.18,350.62
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,567.54,445.07
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,516.11,404.53
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,467.43,366.62
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,362.79,285.12
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,272.98,214.82
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,323.67,252.97
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,346.65,263.42
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,272.4,203.52
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,217.95,161.65
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,177.16,128.59
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,140.3,99.87
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,103.04,72.52
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,69.61,51.71
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,51.9,40.33
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,36.73,26.26
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,22.54,10.93
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,53.01,24.03
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,120.22,84.45
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,177.18,134.62
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,243.57,193.19
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,304.44,246.86
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,371.25,303.98
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,431.22,354.61
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,494.41,406.25
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,551.7,450.97
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,610.23,495.18
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,662.02,533.84
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,715.6,571.38
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,763.1,602.48
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,809.29,632.07
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,850.25,659.14
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,889.38,684.64
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,924.0,705.43
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,950.86,720.68
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,975.75,736.3
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,997.72,749.97
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,1010.15,756.23
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,1019.06,760.3
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,1025.83,764.54
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,1029.34,766.75
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,1023.76,761.59
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,1008.69,750.29
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,997.53,742.89
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,983.43,733.58
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,958.16,717.15
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,928.0,697.44
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,804.58,608.08
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,687.39,520.08
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,639.3,485.7
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,591.67,450.92
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,662.99,508.52
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,716.27,550.7
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,675.36,520.13
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,632.91,488.59
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,507.55,392.43
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,404.25,312.07
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,286.99,222.25
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,179.35,138.39
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,273.46,210.82
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,338.53,253.98
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,286.34,209.53
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,236.47,167.21
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,186.82,126.66
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,142.18,92.02
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,99.51,63.02
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,63.79,44.53
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,48.0,36.15
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,39.03,27.7
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,24.12,12.24
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.83,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,51.11,24.79
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,105.64,73.53
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,157.23,117.5
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,217.88,169.44
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,217.82,173.5
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,205.49,164.99
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,299.69,242.45
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,411.46,332.36
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,491.83,394.93
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,577.68,460.09
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,525.5,415.82
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,441.27,346.36
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,603.82,473.59
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,773.94,598.39
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,813.25,622.65
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,847.92,644.26
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,788.67,597.71
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,708.1,532.97
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,701.42,526.41
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,691.79,517.37
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,834.38,625.05
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,976.29,724.88
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,845.5,628.88
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,698.47,517.88
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,855.5,637.18
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,994.18,733.98
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,986.09,727.12
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,975.03,719.56
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,852.58,631.95
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,729.56,538.72
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,818.43,609.04
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,889.42,660.88
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,857.33,638.62
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,823.05,615.6
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,678.34,510.15
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,550.21,412.43
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,610.69,462.8
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,647.67,493.41
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,598.1,456.87
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,548.58,419.95
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,494.94,378.35
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,442.8,336.93
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,389.27,293.83
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,337.9,251.49
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,260.05,191.56
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,205.32,152.11
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,182.59,129.01
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,144.09,93.25
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,101.38,63.87
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,64.59,44.28
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,47.9,35.78
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.77,25.61
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,24.14,12.5
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.83,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,44.6,23.15
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,85.48,60.43
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,130.92,99.31
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,182.57,143.63
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,237.78,190.17
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,295.83,238.11
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,362.53,291.91
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,439.77,351.8
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,427.33,338.58
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,396.11,310.8
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,445.42,346.56
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,496.12,381.45
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,523.43,397.83
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,548.76,412.71
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,566.96,424.36
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,574.82,429.18
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,556.7,414.45
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,535.36,397.64
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,539.42,400.55
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,534.29,396.88
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,577.83,427.16
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,612.86,450.88
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,640.6,470.98
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,667.66,490.66
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,610.78,450.08
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,547.5,405.01
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,527.53,390.87
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,507.53,376.31
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,498.22,369.56
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,488.75,362.63
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,563.66,418.03
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,630.47,466.13
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,543.16,402.58
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,458.58,340.95
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,544.77,406.86
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,618.9,461.25
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,550.42,411.3
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,487.63,365.82
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,502.94,380.4
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,504.14,383.0
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,379.45,289.01
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,279.09,213.05
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,237.08,181.64
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,197.51,151.6
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,173.1,132.98
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,152.35,117.03
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,130.5,100.23
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,109.39,83.83
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,89.07,67.79
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,69.59,52.01
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,51.58,38.97
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.54,22.91
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,19.31,9.14
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.91,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,19.31,8.04
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,34.19,22.39
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,55.28,40.54
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,76.32,58.47
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,100.86,78.81
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,126.35,99.59
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,172.24,136.68
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,217.06,172.27
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,359.7,286.07
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,519.09,407.36
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,600.4,466.66
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,684.91,527.48
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,730.23,557.78
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,774.43,586.98
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,814.03,612.34
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,852.06,636.42
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,880.03,653.96
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,904.89,669.43
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,806.76,598.35
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,692.67,512.67
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,836.89,620.02
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,976.2,714.64
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,985.11,717.13
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,991.06,718.94
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,991.51,717.79
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,988.97,714.86
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,979.99,709.63
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,968.12,702.66
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,955.87,694.68
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,940.35,684.59
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,739.8,546.29
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,546.51,402.9
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,620.69,460.11
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,684.09,507.04
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,720.42,537.56
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,740.05,555.86
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,692.9,522.33
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,646.0,488.73
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,529.37,401.48
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,433.77,328.77
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,448.59,341.15
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,444.35,336.41
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,391.94,294.59
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,341.69,253.73
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,260.02,191.57
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,205.37,152.71
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,184.0,130.65
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,149.0,97.37
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,106.36,67.85
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,69.74,47.6
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,50.93,38.26
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,41.33,29.43
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,26.12,14.61
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,61.38,34.3
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,117.02,81.46
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,168.79,125.68
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,229.5,177.84
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,202.45,160.57
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,151.18,119.86
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,131.67,103.67
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,107.63,83.31
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,170.72,134.3
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,242.28,190.67
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,273.16,214.19
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,304.39,237.79
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,340.82,264.72
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,377.7,291.57
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,534.84,412.28
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,685.62,523.55
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,652.25,495.07
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,604.51,457.35
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,685.76,516.81
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,760.42,569.9
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,757.17,565.78
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,751.88,560.84
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,747.06,555.94
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,740.75,550.08
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,752.66,558.29
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,763.26,565.47
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,691.96,513.75
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,626.99,466.22
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,645.43,480.45
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,662.17,492.9
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,643.09,479.38
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,623.61,465.79
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,582.49,435.5
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,542.51,406.03
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,543.01,407.73
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,540.88,407.19
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,520.12,392.85
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,497.8,377.25
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,487.79,370.88
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,472.75,360.08
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,422.32,321.91
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,374.84,285.7
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,335.65,255.62
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,296.33,224.64
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,273.96,202.82
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,240.32,169.77
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,191.93,130.27
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,148.14,96.14
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,104.7,65.44
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,66.42,44.09
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,48.01,35.95
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,38.16,26.93
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,26.53,15.25
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.97,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,64.29,37.16
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,120.5,84.29
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,172.96,128.85
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,234.28,180.83
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,293.78,231.05
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,357.41,283.26
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,256.82,205.1
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,111.68,86.17
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,161.52,126.31
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,218.39,170.63
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,212.5,164.8
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,211.66,163.12
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,236.73,181.7
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,262.03,200.11
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,293.95,223.52
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,334.09,252.57
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,363.84,273.26
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,393.65,293.76
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,363.17,270.37
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,325.22,241.94
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,556.27,409.18
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,782.22,557.08
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,904.97,638.51
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,1011.05,700.54
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,1010.36,695.64
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1006.46,690.65
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,997.41,687.56
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,985.25,682.69
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,964.06,672.34
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,940.32,660.36
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,919.0,649.68
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,891.15,634.65
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,858.59,616.39
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,823.83,596.37
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,784.67,573.06
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,743.86,548.18
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,698.89,519.33
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,652.9,488.01
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,603.66,453.67
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,554.22,418.12
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,500.27,377.63
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,448.78,337.67
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,328.57,247.42
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,246.43,187.51
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,220.7,167.34
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,195.9,147.1
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,164.03,122.16
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,133.61,98.51
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,104.67,76.71
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,77.96,57.39
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,58.37,44.68
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,43.32,31.2
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,26.92,15.73
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.65,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,17.37,7.31
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,29.94,18.9
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,47.85,34.28
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,65.82,49.62
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,85.32,65.86
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,104.77,81.71
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,114.83,89.76
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,124.97,97.74
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,141.93,111.16
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,158.99,124.51
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,232.02,182.84
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,303.08,238.25
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,232.32,181.82
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,157.24,121.48
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,203.88,158.34
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,251.02,194.81
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,455.87,353.7
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,660.95,503.31
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,716.76,542.08
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,773.52,581.76
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,843.32,628.93
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,906.39,670.48
