Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,876.43,645.91
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,843.9,620.54
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,779.75,572.79
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,714.28,523.99
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,760.22,557.74
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,797.93,584.74
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,780.04,570.51
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,761.24,556.23
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,723.51,530.18
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,686.29,504.42
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,736.24,543.25
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,775.69,573.55
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,778.34,579.73
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,767.82,574.68
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,632.02,476.05
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,517.41,388.99
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,557.31,423.05
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,572.91,436.27
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,519.49,394.89
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,466.71,353.26
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,411.74,309.23
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,355.65,263.16
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,300.42,216.53
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,248.14,171.86
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,195.53,128.05
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,147.33,89.71
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,101.04,57.41
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,60.72,36.66
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,41.56,30.51
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,34.77,24.23
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,23.88,13.65
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.46,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,11.35,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,27.64,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,81.86,49.11
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,141.11,99.83
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,198.15,149.31
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,264.33,206.17
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,323.47,256.71
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,387.61,309.39
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,446.69,356.61
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,508.58,404.18
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,563.99,444.83
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,622.06,485.9
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,674.09,525.08
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,725.88,562.11
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,773.99,594.81
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,816.98,623.37
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,856.82,650.45
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,894.67,676.09
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,928.78,698.13
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,960.65,718.56
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,984.11,734.03
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,1004.56,747.61
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,1019.95,756.78
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,1032.03,763.83
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1039.23,768.59
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1043.03,771.25
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,1040.95,770.14
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,1035.47,766.9
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,1025.62,760.78
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1012.49,752.58
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,992.02,738.45
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,968.66,722.43
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,942.75,705.37
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,914.1,686.43
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,878.27,662.49
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,840.63,637.2
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,736.37,562.72
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,642.34,490.4
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,660.6,508.37
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,662.98,513.17
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,613.83,476.2
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,564.43,438.58
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,300.93,235.67
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,83.22,61.77
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,201.38,156.09
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,303.27,233.26
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,282.82,212.31
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,251.0,180.2
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,201.43,139.16
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,156.22,103.15
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,111.18,69.92
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,69.91,45.55
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,48.55,37.01
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.56,28.7
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.71,16.29
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.25,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,13.1,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,35.22,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,87.93,55.07
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,149.17,108.56
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,206.6,160.35
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,272.83,220.02
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,332.43,273.71
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,396.81,330.06
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,455.86,380.27
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,517.59,431.02
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,572.9,475.0
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,627.01,516.77
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,680.49,556.57
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,733.82,593.66
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,779.37,624.25
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,823.45,653.29
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,864.95,679.7
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,904.61,704.38
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,933.66,721.69
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,965.58,740.95
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,992.43,757.95
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1016.4,773.03
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1034.29,783.04
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1049.04,791.05
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1058.08,796.38
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1063.75,799.61
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1064.98,799.02
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1062.78,796.32
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,1053.73,790.68
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1041.34,782.96
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1024.18,770.69
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1003.81,756.36
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,978.08,739.51
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,949.44,720.71
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,915.73,698.38
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,879.46,674.18
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,838.9,646.83
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,796.33,617.83
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,749.48,585.46
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,701.32,550.41
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,649.91,511.2
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,596.18,469.33
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,540.39,424.87
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,485.36,379.76
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,428.15,332.18
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,372.37,284.46
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,312.74,232.47
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,258.81,184.77
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,204.71,137.99
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,154.87,96.82
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,106.53,62.03
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,65.0,39.87
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,43.09,32.85
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,37.03,27.08
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.41,15.72
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.04,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,11.37,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,29.92,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,78.71,50.4
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,133.93,98.28
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,187.93,145.83
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,250.6,200.85
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,311.33,253.87
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,376.41,309.16
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,434.78,357.71
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,496.16,407.2
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,552.8,450.95
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,610.97,494.53
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,663.06,531.54
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,715.2,566.51
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,760.06,594.82
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,806.31,623.4
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,846.72,647.79
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,885.38,670.35
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,923.79,690.79
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,955.59,706.15
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,980.47,716.88
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1002.45,725.22
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,1018.46,729.21
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,1031.26,731.14
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1038.76,734.95
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1042.94,736.94
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1040.79,735.11
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,1035.31,731.49
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,1025.55,726.78
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,1012.59,720.22
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,994.6,710.4
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,973.63,698.69
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,947.4,683.87
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,918.45,667.24
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,885.21,648.5
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,849.65,627.87
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,809.9,603.35
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,768.33,577.25
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,721.96,547.4
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,674.01,514.21
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,623.55,478.05
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,572.71,440.46
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,518.66,399.24
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,465.67,357.5
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,408.79,311.31
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,355.65,266.79
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,300.77,220.45
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,249.71,176.82
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,198.61,133.82
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,151.88,96.07
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,107.04,64.32
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,68.9,43.61
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,46.39,35.27
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.57,27.99
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,30.09,19.39
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.5,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,31.38,21.22
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,55.08,41.22
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,81.25,62.87
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,107.99,84.6
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,100.91,78.45
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,93.95,72.49
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,98.38,75.76
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,102.81,79.01
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,188.51,147.97
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,275.76,216.06
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,287.4,223.88
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,299.01,231.88
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,331.59,256.27
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,372.17,286.23
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,386.12,295.36
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,399.9,304.41
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,454.18,344.17
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,508.12,382.73
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,526.82,395.03
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,544.98,407.12
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,550.45,411.2
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,555.38,415.03
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,497.64,373.75
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,440.96,332.86
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,363.62,276.35
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,285.9,218.38
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,317.77,243.03
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,349.77,267.18
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,425.19,324.69
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,495.25,376.56
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,295.2,227.37
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,100.67,75.56
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,222.86,173.07
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,337.99,260.9
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,331.19,255.57
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,319.31,246.7
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,303.83,234.6
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,284.38,218.65
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,197.37,152.1
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,126.94,98.82
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,109.84,85.55
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,92.83,71.98
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,76.82,58.84
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,60.94,45.58
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,46.11,34.91
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,30.9,21.26
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,19.3,10.49
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,12.51,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,31.34,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,80.02,50.69
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,134.25,96.65
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,187.07,142.75
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,250.02,197.68
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,165.2,133.06
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,47.33,34.78
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,56.53,42.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,65.74,49.97
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,95.16,74.17
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,125.03,98.27
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,153.26,120.91
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,181.74,143.47
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,206.64,162.62
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,231.77,181.69
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,226.45,176.89
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,221.12,172.22
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,225.11,174.68
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,229.11,177.13
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,229.15,176.48
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,229.17,175.86
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,266.47,203.73
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,303.78,230.96
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,270.73,205.7
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,237.86,180.77
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,226.33,171.66
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,214.79,162.51
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,290.75,219.62
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,366.44,274.7
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,366.92,274.68
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,362.68,271.76
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,455.11,340.08
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,546.35,404.92
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,529.57,392.78
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,511.89,380.91
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,517.92,386.52
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,520.56,389.45
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,431.77,325.36
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,349.11,264.76
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,333.04,253.89
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,316.65,242.25
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,239.54,184.07
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,166.94,128.27
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,136.78,105.22
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,106.84,81.81
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,107.95,83.23
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,108.86,84.44
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,94.59,73.17
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,80.38,61.77
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,86.99,59.36
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,74.13,47.84
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,49.75,38.08
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.84,29.86
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.5,18.22
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.89,0.7
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,10.4,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,25.24,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,68.0,44.15
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,116.18,85.28
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,169.88,131.69
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,227.94,182.17
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,130.23,104.72
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.64,2.65
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,24.61,15.5
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,39.6,28.22
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,56.06,41.95
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,72.53,55.48
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,68.19,51.64
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,63.84,47.86
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,46.42,33.16
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,29.01,18.55
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,46.44,32.95
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,63.9,47.21
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,96.0,73.26
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,128.43,99.23
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,132.85,102.58
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,137.29,106.0
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,141.23,108.88
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,145.19,111.76
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,206.31,160.0
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,267.57,207.34
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,270.29,209.12
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,272.93,211.09
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,309.48,239.06
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,345.75,266.46
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,317.48,245.0
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,289.41,223.81
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,302.2,233.88
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,314.76,243.64
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,270.61,209.92
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,226.91,176.31
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,201.59,156.77
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,176.49,137.2
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,224.76,175.72
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,271.86,212.81
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,293.36,230.07
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,313.74,246.35
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,287.17,225.96
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,261.09,205.95
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,240.69,190.54
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,220.12,174.71
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,216.14,170.48
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,208.58,162.23
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,176.25,135.95
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,146.38,112.12
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,120.91,87.48
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,84.37,58.44
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,61.85,49.24
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,48.89,37.32
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,33.19,22.5
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.9,2.0
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.37,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,14.48,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,39.07,25.0
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,65.12,47.78
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,98.35,76.64
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,130.81,104.87
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,163.81,133.08
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,198.19,161.88
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,176.55,143.46
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,150.4,120.65
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,136.63,108.71
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,122.99,96.88
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,194.03,154.86
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,273.62,218.18
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,308.51,244.58
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,343.82,271.09
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,309.39,243.2
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,267.81,209.87
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,277.9,217.05
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,287.97,224.03
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,291.98,226.73
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,295.96,229.44
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,363.32,280.14
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,424.25,324.69
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,358.11,275.03
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,287.39,221.59
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,288.59,222.64
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,289.71,223.4
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,274.98,212.06
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,260.28,200.79
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,363.1,279.41
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,461.22,351.95
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,426.06,325.37
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,391.49,299.8
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,420.64,322.37
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,448.27,343.35
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,348.66,269.33
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,251.73,195.65
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,239.19,186.48
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,226.78,177.1
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,215.3,168.38
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,203.91,159.71
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,161.01,125.92
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,118.54,92.05
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,112.23,87.27
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,105.92,82.41
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,108.43,84.78
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,110.72,86.95
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,96.44,75.43
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,82.23,63.81
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,68.09,52.06
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,54.03,40.19
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,41.05,30.77
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,18.95
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,17.36,9.1
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.78,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,26.27,1.01
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,81.71,53.02
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,149.76,107.32
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,203.72,154.41
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,265.61,208.0
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,322.16,256.72
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,383.28,307.63
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,327.2,263.76
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,229.14,183.06
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,232.65,185.16
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,234.25,185.1
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,274.1,215.64
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,314.84,246.14
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,299.12,232.4
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,275.46,212.86
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,385.33,296.44
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,499.44,379.22
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,578.61,435.53
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,668.37,497.65
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,607.32,451.56
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,542.66,403.48
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,788.93,586.25
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,1012.8,731.16
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,834.31,609.83
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,628.86,459.6
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,683.93,500.84
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,743.19,542.22
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,718.36,524.38
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,698.37,510.42
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,749.74,549.03
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,795.18,582.58
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,857.79,631.98
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,903.66,663.36
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,758.2,563.04
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,623.28,462.13
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,502.05,375.78
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,388.67,292.26
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,510.78,388.24
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,612.19,464.35
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,476.76,362.44
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,362.94,275.9
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,361.75,276.28
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,357.22,272.97
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,295.9,226.73
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,243.73,187.51
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,125.76,95.6
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.75,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.79,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.86,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.41,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.96,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.39,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.54,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,30.45,18.89
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,48.56,35.02
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,73.0,55.95
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,101.23,80.09
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,127.65,102.36
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,154.88,124.94
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,230.09,187.49
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,308.53,251.93
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,369.88,300.78
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,429.07,347.16
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,370.35,297.43
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,300.81,238.57
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,549.66,441.0
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,805.03,631.71
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,845.79,657.8
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,884.8,683.82
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,912.59,700.46
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,942.9,718.81
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,968.6,735.24
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,991.56,749.83
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,738.87,567.25
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,445.58,338.71
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,680.15,518.25
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,905.84,679.86
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,974.1,730.65
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,1028.74,765.48
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,768.99,582.31
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,493.02,371.2
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,335.25,255.45
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,178.52,135.54
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,461.86,356.66
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,727.2,549.69
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,794.82,603.42
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,844.38,641.99
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,720.07,549.74
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,609.55,464.21
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,421.47,324.44
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,247.48,189.94
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,424.22,332.81
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,571.11,444.39
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,518.37,401.91
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,467.56,361.21
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,379.61,292.72
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,311.23,239.92
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,248.78,191.46
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,197.55,152.79
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,169.08,130.42
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,142.16,109.29
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,115.67,88.49
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,90.57,69.08
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,68.98,55.11
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,50.93,38.87
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,33.95,23.26
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,16.41,4.26
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,15.83,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,42.13,8.25
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,89.22,59.1
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,143.67,105.51
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,196.27,151.8
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,258.34,206.11
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,272.85,221.95
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,274.16,224.86
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,328.59,270.1
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,393.09,322.14
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,494.96,404.51
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,608.59,493.88
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,582.18,469.15
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,534.71,428.16
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,443.35,353.51
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,340.06,268.04
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,279.22,219.91
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,213.13,166.95
