Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,340.88,267.16
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,465.8,361.09
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,638.65,493.37
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,807.79,617.0
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,674.91,514.83
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,528.9,402.49
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,446.47,341.51
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,358.05,274.59
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,401.95,307.27
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,439.01,334.0
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,557.43,422.62
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,667.29,502.13
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,488.36,371.3
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,306.93,234.57
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,630.72,490.24
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,915.8,690.13
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,881.68,664.51
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,845.62,640.42
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,807.08,614.49
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,766.74,587.14
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,721.64,556.2
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,675.47,522.62
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,547.73,424.09
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,444.83,343.26
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,470.53,365.13
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,473.2,365.92
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,416.74,320.01
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,363.86,275.9
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,181.17,135.06
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,45.41,32.31
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,39.6,27.73
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,33.79,23.0
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,65.1,38.98
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,72.65,42.48
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,43.12,32.5
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,37.55,27.3
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,27.8,18.13
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.84,5.77
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,18.13,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,49.5,11.85
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,99.36,64.64
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,157.56,113.82
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,212.39,162.08
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,274.95,216.57
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,333.08,266.85
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,395.99,319.5
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,453.82,366.27
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,514.14,413.36
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,568.39,454.35
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,624.94,495.71
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,676.3,531.28
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,727.39,564.75
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,773.84,594.15
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,819.12,622.14
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,854.57,642.87
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,892.35,664.91
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,924.68,682.94
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,954.58,699.17
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,979.47,713.36
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,1001.49,725.7
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,1017.99,733.09
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,1031.36,738.56
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,1039.51,742.26
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,1044.35,744.04
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,1043.83,743.36
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,1040.0,740.79
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,1030.89,735.09
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,1018.55,727.52
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,1002.02,716.05
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,982.34,702.72
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,957.39,687.52
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,929.63,670.54
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,896.96,650.93
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,861.85,629.57
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,822.8,604.88
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,781.77,578.65
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,736.68,549.38
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,690.2,518.2
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,641.0,483.91
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,591.08,448.0
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,538.37,408.06
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,483.23,365.19
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,427.87,320.56
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,373.63,275.62
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,318.54,229.25
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,265.64,183.97
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,209.87,137.22
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,160.32,96.78
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,112.04,61.4
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,69.29,36.72
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,37.69,27.17
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,33.68,23.49
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,26.06,16.39
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,17.88,6.17
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,18.28,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,50.7,13.66
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,100.21,64.39
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,158.78,112.8
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,213.66,159.9
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,276.24,212.93
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,333.56,261.0
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,395.2,310.86
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,452.57,355.75
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,512.45,400.83
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,567.16,440.07
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,621.39,477.61
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,672.22,512.49
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,722.82,545.38
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,769.19,575.41
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,814.47,604.36
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,849.46,625.04
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,886.9,647.2
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,919.13,665.75
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,948.88,682.62
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,973.98,697.86
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,996.25,711.39
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,1012.07,720.96
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,1024.78,728.75
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,1032.8,733.75
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,1037.57,736.88
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,1037.05,736.06
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,1033.27,733.32
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,1023.79,727.36
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,1011.16,719.59
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,991.69,708.17
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,969.44,695.04
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,944.36,679.08
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,916.64,661.46
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,883.43,640.74
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,848.08,618.54
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,808.5,592.96
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,767.2,566.08
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,722.37,536.57
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,676.37,504.4
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,627.03,469.94
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,577.32,434.25
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,525.05,395.04
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,473.44,355.21
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,417.14,310.75
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,364.52,267.9
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,311.17,223.77
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,260.73,181.43
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,209.84,139.47
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,163.01,101.95
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,117.48,69.01
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,78.11,45.89
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,47.25,35.14
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,40.32,28.96
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.13,19.62
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.41,7.51
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,11.76,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,26.67,6.62
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,65.08,43.26
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,105.97,77.23
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,148.74,113.4
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,196.19,153.32
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,242.59,191.96
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,299.72,238.46
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,237.95,189.3
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,160.33,125.15
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,238.12,187.17
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,322.49,252.26
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,470.6,368.3
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,642.83,496.59
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,703.24,538.12
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,765.57,580.1
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,804.69,604.01
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,842.41,626.82
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,875.68,646.75
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,903.8,663.14
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,928.69,678.28
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,951.11,691.82
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,968.8,700.94
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,983.78,708.39
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,991.5,712.67
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,996.24,715.21
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,995.94,714.69
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,992.64,712.41
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,856.67,619.9
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,711.83,514.41
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,666.16,482.72
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,621.15,450.52
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,659.15,480.03
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,695.11,507.38
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,763.59,561.52
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,814.44,600.9
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,684.22,506.46
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,568.99,420.09
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,620.32,463.06
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,651.16,489.07
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,515.65,387.54
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,405.96,304.07
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,443.43,334.38
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,458.65,344.75
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,407.52,304.42
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,358.08,264.75
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,307.46,223.06
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,259.23,182.81
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,211.02,143.44
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,166.5,108.08
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,122.89,76.15
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,84.3,52.31
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,53.4,40.33
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.06,32.88
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.92,21.91
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.75,9.49
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,16.2,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,43.08,13.66
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,87.6,57.14
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,138.87,99.56
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,189.72,142.87
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,247.91,192.21
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,301.78,237.75
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,362.48,287.57
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,417.42,331.5
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,475.19,376.28
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,528.08,416.15
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,582.16,455.78
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,632.32,492.24
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,682.69,528.07
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,728.06,557.69
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,772.8,586.13
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,808.69,607.35
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,845.75,629.01
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,878.28,647.62
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,908.76,664.64
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,933.59,679.13
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,955.9,691.98
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,972.12,699.52
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,985.46,705.28
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,993.3,709.59
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,998.13,712.16
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,997.45,711.39
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,993.74,708.88
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,985.01,703.34
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,973.38,696.1
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,956.07,685.35
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,936.12,673.02
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,911.7,657.35
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,884.89,640.19
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,759.2,553.74
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,643.14,468.64
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,702.98,517.06
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,743.61,549.52
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,700.46,519.0
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,655.54,487.46
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,608.96,454.18
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,562.2,420.03
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,433.53,324.51
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,334.59,250.42
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,358.7,268.41
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,361.18,266.05
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,275.61,201.9
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,219.13,162.54
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,203.39,144.18
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,169.19,109.62
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,125.04,77.03
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,85.75,52.56
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,53.33,40.18
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,44.99,32.84
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.28,22.25
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.97,9.32
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,20.15,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,54.68,19.13
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,104.42,67.75
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,163.1,116.2
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,217.77,163.17
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,279.93,215.83
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,337.97,264.54
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,400.85,315.53
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,458.46,360.11
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,518.51,404.4
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,572.36,442.09
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,628.54,479.46
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,679.47,512.69
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,730.1,543.84
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,775.66,570.88
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,820.0,596.62
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,854.85,618.78
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,892.05,642.5
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,925.87,663.55
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,957.45,683.1
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,981.46,697.52
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,1002.58,710.28
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,942.12,671.07
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,861.05,612.1
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,958.21,681.26
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,1043.77,732.44
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,1043.86,730.51
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,1040.65,727.78
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,1031.18,721.98
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,1018.51,714.39
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,1000.35,704.31
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,979.26,692.46
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,953.8,677.85
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,925.61,661.44
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,893.83,642.62
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,859.56,622.03
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,820.67,598.86
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,779.85,574.11
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,735.28,545.37
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,689.31,514.76
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,639.96,479.07
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,589.96,442.12
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,535.86,401.42
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,483.6,360.92
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,429.21,318.76
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,375.92,276.01
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,321.44,230.72
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,269.1,186.34
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,213.42,139.85
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,163.85,99.36
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,115.97,63.83
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,73.25,38.2
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,37.64,26.98
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,34.08,23.7
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,26.98,17.13
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,19.36,8.53
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.44,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.75,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,14.46,5.98
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,22.19,12.72
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,31.85,21.03
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,41.53,29.27
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,52.17,38.2
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,62.83,47.01
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,37.66,25.92
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.55,4.86
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,84.0,63.88
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,157.92,123.1
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,236.28,185.0
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,313.13,244.12
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,418.44,325.05
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,522.37,402.61
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,411.84,317.31
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,281.41,215.46
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,218.88,167.06
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,156.86,118.43
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,183.99,139.48
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,211.21,160.31
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,300.7,227.87
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,398.25,299.35
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,398.06,298.54
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,397.71,298.0
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,481.02,359.29
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,563.47,418.32
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,607.68,449.76
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,644.77,476.09
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,647.6,478.14
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,649.39,479.71
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,571.49,424.55
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,494.04,369.03
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,374.19,281.94
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,256.42,193.89
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,273.87,207.67
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,290.91,220.75
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,220.55,167.5
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,150.96,114.0
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,207.04,158.07
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,261.2,199.96
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,238.65,182.92
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,216.47,166.25
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,190.59,146.81
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,165.34,127.67
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,178.84,138.23
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,190.31,146.58
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,164.64,126.45
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,139.64,106.78
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,115.1,87.38
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,91.64,69.02
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,70.67,55.81
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,53.71,40.8
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,38.44,26.93
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.23,10.2
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,15.29,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,38.09,13.99
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,74.92,49.4
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,120.65,87.53
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,162.73,124.14
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,208.84,164.02
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,253.68,202.11
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,300.92,241.2
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,307.69,246.54
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,306.27,244.28
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,347.55,275.96
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,389.62,307.39
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,435.01,340.7
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,488.39,379.07
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,636.23,492.6
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,796.81,605.2
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,754.36,571.29
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,682.31,513.57
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,676.65,506.49
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,667.02,496.15
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,623.42,463.23
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,584.48,433.39
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,478.63,356.18
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,379.85,282.68
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,485.23,360.1
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,590.38,434.28
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,540.7,397.12
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,491.09,360.7
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,519.53,381.23
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,547.13,400.61
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,759.53,559.93
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,940.26,683.07
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,916.34,665.69
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,889.91,648.63
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,776.95,571.11
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,671.08,492.3
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,719.94,533.72
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,749.56,558.34
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,707.31,529.92
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,663.8,499.31
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,616.7,466.28
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,569.24,432.02
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,519.24,394.11
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,469.44,355.3
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,388.52,292.67
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,329.59,247.49
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,298.31,220.04
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,258.19,183.42
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,210.66,144.07
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,166.88,108.65
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,123.15,75.57
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,83.22,49.72
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,48.82,36.61
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,41.58,30.13
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,31.87,21.3
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.67,10.73
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,19.05,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,51.12,20.17
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,95.97,62.36
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,149.44,106.14
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,203.1,151.69
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,263.1,202.18
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,318.32,248.35
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,378.17,296.85
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,433.61,341.31
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,491.62,386.49
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,544.61,426.15
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,598.7,465.51
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,646.83,499.28
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,696.43,531.88
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,740.53,560.0
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,783.53,586.95
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,822.39,611.5
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,859.56,634.7
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,891.08,652.71
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,915.03,665.67
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,852.52,620.96
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,761.07,551.62
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,882.18,638.64
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,989.45,705.17
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,865.6,620.6
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,715.35,511.9
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,619.14,446.39
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,517.22,374.7
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,590.18,426.68
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,655.5,471.24
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,810.0,584.51
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,942.87,673.13
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,919.07,656.9
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,892.76,640.81
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,610.62,450.38
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,345.44,253.91
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,563.88,422.19
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,750.77,554.74
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,708.12,524.71
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,664.47,494.45
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,617.21,460.97
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,569.66,426.46
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,517.06,387.44
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,466.91,349.12
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,415.26,309.14
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,365.07,269.11
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,313.29,226.63
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,264.51,186.0
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,215.59,145.85
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,170.64,109.77
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,126.91,77.46
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,88.44,53.43
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.02,39.96
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.5,33.36
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.67,23.58
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.95,13.38
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,17.12,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,43.27,17.08
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,89.56,58.8
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,141.66,101.37
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,192.33,144.17
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,250.3,192.77
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,307.72,240.42
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,368.83,289.84
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,423.76,333.2
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,481.4,377.29
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,534.83,416.94
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,589.6,456.42
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,638.96,491.87
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,688.43,526.29
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,733.2,554.97
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,774.88,581.09
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,813.18,604.93
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,849.89,627.41
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,887.18,649.24
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,918.05,666.6
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,844.74,614.75
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,741.89,537.41
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,874.17,633.1
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,993.19,707.6
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,1001.17,710.08
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,1006.04,711.94
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,1005.79,711.44
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,1002.41,709.16
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,993.96,703.18
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,982.49,695.48
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,855.94,611.64
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,725.89,517.12
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,821.03,589.99
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,895.13,639.66
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,864.54,619.82
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,831.68,599.57
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,794.7,575.98
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,755.94,551.09
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,713.92,524.29
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,669.71,494.73
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,622.28,462.41
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,574.33,428.73
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,524.09,391.53
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,473.99,353.32
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,421.4,312.8
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,369.98,271.83
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,315.05,226.71
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,264.74,184.37
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,213.97,142.14
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,166.8,103.73
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,120.97,69.28
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,80.13,43.75
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,43.05,31.45
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,38.14,27.11
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,30.27,19.92
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.59,11.01
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,19.72,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,53.15,21.84
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,98.37,63.51
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,152.35,107.47
