Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,205.63,152.48
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,265.02,202.15
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,257.92,200.41
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,225.58,176.28
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,204.56,159.48
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,176.88,136.46
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,302.31,234.27
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,436.63,333.0
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,383.24,289.47
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,319.12,238.95
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,405.41,301.72
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,488.56,358.94
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,558.95,407.46
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,640.2,462.11
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,654.85,469.0
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,667.51,475.36
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,815.16,579.43
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,957.67,668.23
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,973.0,675.71
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,985.39,683.4
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,993.27,688.51
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,998.09,691.94
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,997.84,691.09
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,994.52,688.55
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,985.7,683.21
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,973.95,676.25
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,955.06,665.98
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,933.68,654.21
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,913.55,642.37
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,887.0,626.51
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,855.87,608.51
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,822.65,588.99
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,785.89,566.83
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,747.51,543.38
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,704.69,516.18
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,660.77,486.44
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,587.42,433.2
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,525.3,387.42
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,455.19,336.57
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,396.38,293.44
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,247.18,184.34
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,113.5,84.01
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,64.3,45.93
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,14.48,6.11
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.54,4.62
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.61,3.08
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,9.16,1.9
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.71,0.71
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.78,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.85,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,17.4,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,46.24,19.38
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,89.44,58.75
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,139.53,99.72
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,189.06,141.57
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,245.62,189.13
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,299.06,233.5
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,357.06,280.31
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,413.26,324.27
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,469.98,367.27
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,522.62,406.14
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,576.69,444.96
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,513.53,393.6
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,418.85,318.27
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,586.61,445.73
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,763.21,569.86
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,801.95,593.37
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,836.5,615.23
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,873.48,637.35
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,909.25,658.42
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,933.79,673.44
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,950.09,683.33
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,966.71,692.2
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,980.47,699.3
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,988.8,703.9
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,994.12,706.76
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,994.39,706.58
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,991.63,704.66
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,983.38,699.42
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,972.19,692.48
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,951.01,678.47
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,932.04,665.98
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,908.41,650.89
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,882.37,634.31
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,851.79,615.22
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,819.15,594.72
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,691.52,506.39
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,578.66,423.59
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,629.21,466.04
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,659.06,491.46
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,612.38,457.45
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,563.68,421.88
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,485.54,362.94
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,423.35,315.65
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,355.22,265.37
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,299.49,224.21
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,276.69,205.15
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,249.61,181.23
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,208.85,148.84
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,170.18,118.4
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,132.07,86.01
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,91.63,55.41
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,56.32,42.51
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,46.9,34.29
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.72,24.27
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.76,14.33
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,15.87,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,39.52,16.37
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,80.51,52.89
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,127.81,91.28
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,179.54,134.15
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,234.7,179.68
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,287.92,222.86
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,346.27,268.87
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,399.35,310.65
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,455.44,353.74
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,511.43,395.0
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,566.82,434.83
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,615.55,468.06
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,664.62,500.64
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,710.27,530.51
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,755.74,558.81
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,794.87,581.28
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,832.65,602.44
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,814.54,586.46
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,784.9,561.22
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,871.69,621.41
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,950.7,668.05
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,968.31,675.75
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,983.17,682.59
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,991.69,687.95
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,997.14,691.64
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,998.5,692.98
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,996.77,692.59
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,988.99,688.64
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,978.21,682.98
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,839.63,593.65
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,694.55,490.7
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,695.87,494.04
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,692.83,493.26
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,773.24,555.89
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,831.97,597.9
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,647.02,470.99
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,482.34,349.78
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,463.72,338.48
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,444.49,325.72
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,523.57,388.95
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,574.62,428.64
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,436.51,325.47
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,333.16,247.84
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,355.53,264.91
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,355.77,262.03
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,314.17,226.76
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,266.79,185.6
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,216.95,144.38
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,170.7,106.9
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,125.7,73.55
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,86.61,49.14
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,50.3,37.42
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,42.09,30.24
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.24,22.23
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.94,13.04
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.57,3.59
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,17.36,8.58
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,25.09,15.14
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,32.82,21.66
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,41.04,28.43
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,49.27,35.09
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,74.47,55.6
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,100.25,76.28
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,194.58,152.15
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,291.07,227.76
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,287.33,223.5
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,281.72,217.97
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,380.36,294.02
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,491.0,376.4
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,666.44,512.27
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,845.16,640.36
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,661.07,502.91
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,433.5,325.52
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,595.55,447.77
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,761.58,566.54
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,542.46,406.78
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,314.52,234.95
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,252.74,189.3
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,191.43,142.95
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,262.3,196.58
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,333.12,249.12
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,559.56,418.49
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,775.09,571.2
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,540.74,403.35
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,309.86,231.33
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,557.04,419.71
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,785.36,583.27
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,711.78,528.74
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,643.44,478.88
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,705.51,532.33
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,746.66,567.42
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,704.54,537.97
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,661.24,506.64
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,557.99,426.44
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,475.31,361.24
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,433.22,329.93
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,392.27,298.87
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,233.73,178.72
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,88.04,65.39
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,63.81,46.24
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,39.61,26.76
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,34.76,22.97
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,29.93,19.12
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,25.09,15.17
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,20.26,11.18
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.91,8.17
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.57,4.32
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.71,0.87
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.85,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,12.1,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,25.51,9.98
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,54.42,36.17
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,84.45,61.06
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,117.15,88.72
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,152.01,118.04
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,186.05,146.39
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,221.15,175.03
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,343.83,273.53
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,483.88,382.67
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,536.07,421.42
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,589.22,460.29
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,638.19,495.36
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,685.51,527.4
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,683.95,521.6
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,664.9,502.69
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,680.56,511.61
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,685.16,512.61
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,720.89,536.35
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,763.61,564.07
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,708.58,522.13
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,647.36,476.24
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,679.49,498.17
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,711.19,518.82
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,743.7,540.86
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,768.23,557.6
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,726.86,528.42
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,690.84,503.02
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,653.15,476.6
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,615.44,449.97
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,595.21,436.1
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,571.84,419.93
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,578.75,425.51
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,581.53,428.06
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,519.64,384.37
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,461.56,343.04
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,371.27,277.99
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,283.77,213.48
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,227.19,171.45
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,171.19,128.98
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,166.79,126.15
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,162.45,123.26
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,188.25,143.63
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,212.96,162.99
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,194.92,149.33
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,177.13,135.91
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,155.59,119.49
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,134.64,103.41
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,118.44,91.01
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,102.32,78.45
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,86.29,65.6
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,70.38,52.64
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,55.89,42.95
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,41.54,30.34
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,28.48,18.66
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.75
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,22.69,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,62.75,27.83
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,110.64,71.97
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,168.53,120.1
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,222.67,167.11
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,283.94,219.66
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,340.42,267.71
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,400.98,317.51
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,457.83,363.31
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,515.93,408.72
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,569.81,448.94
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,624.44,488.47
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,674.87,523.38
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,725.02,556.46
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,770.84,586.16
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,811.36,611.81
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,850.09,636.27
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,886.95,659.2
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,918.99,677.35
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,948.59,693.71
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,971.21,707.2
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,990.96,718.9
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,1006.32,726.41
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1018.53,731.97
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,1024.99,735.91
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,1028.22,737.95
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,1026.22,735.79
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,1021.01,731.7
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,1012.16,726.84
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1000.24,720.08
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,983.39,710.55
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,963.69,699.13
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,940.68,684.86
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,914.97,668.79
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,792.75,585.05
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,678.61,499.13
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,627.85,463.76
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,579.73,429.51
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,647.78,485.83
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,691.95,522.67
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,644.63,488.36
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,594.74,451.89
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,543.91,412.86
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,493.04,372.81
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,439.9,330.64
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,387.66,287.95
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,334.37,242.92
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,282.53,198.36
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,227.07,151.63
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,177.45,110.37
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,129.25,73.08
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,85.29,44.27
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,44.99,27.46
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,35.72,25.21
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,29.66,19.62
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.17,13.02
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.29,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,23.96,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,66.1,29.89
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,115.05,75.43
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,173.95,124.59
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,228.96,172.68
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,291.14,226.46
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,348.88,276.11
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,410.91,327.86
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,467.63,374.97
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,525.46,421.84
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,581.06,464.99
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,637.51,507.66
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,687.72,544.15
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,737.5,578.9
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,782.88,608.85
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,822.97,634.61
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,861.41,659.71
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,897.88,683.19
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,930.19,702.57
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,960.09,720.15
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,984.53,735.04
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,1006.09,748.02
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,1022.66,756.24
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,1036.09,762.44
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1044.8,767.1
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1050.2,769.73
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1051.26,768.55
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1048.98,765.36
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1041.4,759.97
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1030.56,752.61
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,1015.0,742.3
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,996.26,730.03
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,972.63,714.25
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,946.09,696.63
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,915.62,676.78
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,882.39,655.06
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,844.45,630.08
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,804.35,603.5
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,760.76,574.31
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,715.37,543.6
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,666.6,508.51
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,616.87,471.24
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,564.48,431.07
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,511.7,389.49
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,456.78,345.56
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,402.5,300.79
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,343.45,250.86
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,289.18,203.72
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,234.76,156.86
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,183.28,113.26
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,132.68,73.68
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,86.67,43.41
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,43.81,25.73
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,30.47,21.01
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,25.98,16.81
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.19,11.77
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.34,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,25.55,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,71.79,32.48
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,121.59,79.86
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,181.57,131.03
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,236.84,180.19
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,299.0,234.43
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,355.72,282.78
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,417.22,332.85
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,474.87,378.7
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,534.48,424.14
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,588.77,462.97
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,643.59,500.48
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,691.25,531.32
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,741.28,562.85
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,786.24,589.72
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,829.82,615.17
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,869.21,638.38
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,906.56,659.92
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,938.55,677.32
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,967.88,692.93
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,992.88,708.94
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1014.92,723.22
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,1031.38,732.7
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1044.62,740.29
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1053.04,746.43
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1058.09,750.62
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1057.75,751.58
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,1054.03,750.55
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1044.97,745.56
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,1032.64,738.65
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,1016.1,727.74
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,996.41,714.93
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,971.85,699.86
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,944.41,682.97
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,912.42,663.11
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,877.9,641.52
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,838.93,616.39
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,797.9,589.74
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,753.93,561.29
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,708.41,531.44
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,659.5,496.83
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,609.7,460.21
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,557.43,420.84
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,504.99,380.23
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,450.61,337.02
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,396.98,293.16
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,338.72,244.79
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,285.34,199.22
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,231.47,153.53
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,180.67,111.09
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,131.29,72.88
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,86.59,43.64
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,42.04,23.73
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,31.23,21.48
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,26.34,16.94
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.11,11.58
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.3,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,22.16,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,61.19,27.65
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,107.55,70.66
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,163.3,117.51
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,216.4,163.94
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,276.53,215.93
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,332.13,263.64
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,391.93,313.27
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,447.11,358.01
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,504.58,403.06
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,501.16,397.47
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,485.03,381.28
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,506.69,395.41
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,531.54,410.96
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,663.61,510.14
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,798.65,602.58
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,833.14,621.99
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,869.92,643.38
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,903.2,661.23
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,934.44,677.38
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,958.92,688.15
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,980.62,696.84
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,997.39,702.16
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,1011.14,705.4
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,1019.76,706.72
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1025.18,706.05
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,1025.85,703.74
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,1023.29,699.68
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,1015.53,693.91
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,1004.61,686.51
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,989.11,675.26
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,970.55,662.45
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,947.67,650.44
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,921.98,636.79
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,891.31,620.05
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,858.14,601.66
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,821.5,579.98
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,782.81,556.81
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,739.59,530.48
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,694.93,502.87
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,647.62,471.28
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,599.44,437.92
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,548.61,402.19
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,497.78,365.14
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,441.37,322.81
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,388.47,281.46
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,334.14,237.98
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,281.97,194.98
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,229.33,151.58
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,177.24,109.11
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,129.37,72.71
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,86.67,44.99
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,46.51,27.23
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,34.57,24.15
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,28.94,18.98
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,22.91,12.96
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.14,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,20.03,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,54.14,23.96
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,98.11,63.71
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,150.69,106.93
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,203.36,151.7
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,261.82,200.95
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,316.36,246.5
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,375.44,294.32
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,430.05,337.62
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,487.15,381.5
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,539.82,420.01
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,593.61,458.1
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,641.56,491.26
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,690.97,523.26
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,735.83,550.21
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,779.8,575.95
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,818.26,599.35
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,855.05,621.38
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,887.69,639.74
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,913.01,653.26
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,937.01,665.93
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,958.4,676.9
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,975.09,684.95
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,988.85,691.25
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,996.59,695.34
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,1001.28,697.73
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,1001.39,697.45
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,998.43,695.44
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,990.96,690.81
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,980.52,684.5
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,966.64,675.44
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,949.78,664.61
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,926.39,650.54
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,900.38,634.88
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,870.56,617.27
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,838.43,598.05
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,802.07,575.06
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,763.86,550.75
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,722.04,524.25
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,678.91,496.09
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,631.24,462.75
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,583.84,428.82
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,534.53,392.92
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,485.12,355.9
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,432.92,316.43
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,381.74,276.42
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,329.4,234.03
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,276.18,190.17
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,225.52,148.67
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,178.1,110.29
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,131.07,74.57
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,88.76,46.9
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,50.12,29.64
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,38.03,26.74
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,31.63,20.96
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,24.76,14.29
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.33,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,21.53,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,58.32,25.79
