Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,105.22,67.75
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,161.57,113.55
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,214.98,159.08
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,275.55,210.23
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,332.22,257.75
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,393.68,307.77
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,449.35,352.28
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,507.34,397.28
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,560.52,436.8
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,615.91,476.73
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,666.02,511.41
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,715.86,544.13
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,760.53,572.87
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,800.02,597.67
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,838.97,622.34
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,876.1,645.51
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,906.47,662.66
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,934.23,677.93
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,891.79,648.54
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,827.02,598.16
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,830.38,598.33
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,831.42,596.53
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,932.42,670.15
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,1022.33,726.68
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,1022.0,725.4
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1018.51,723.0
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1009.92,717.88
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,998.3,710.95
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,980.83,699.3
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,960.59,685.94
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,936.21,671.0
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,909.26,654.37
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,877.31,634.38
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,843.25,612.9
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,805.45,588.3
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,765.96,562.42
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,721.49,533.12
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,676.23,501.9
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,629.32,469.01
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,582.0,435.0
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,531.09,396.63
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,478.97,356.61
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,427.35,316.66
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,377.02,276.63
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,312.52,226.49
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,261.21,187.59
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,218.28,153.34
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,177.62,121.11
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,140.87,90.47
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,100.03,59.64
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,63.47,41.33
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,48.79,35.84
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,38.95,27.09
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.59,17.41
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,24.15,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,66.7,29.76
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,116.79,75.6
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,178.05,126.41
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,234.11,175.38
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,297.38,230.03
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,357.92,281.94
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,422.56,335.81
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,480.43,383.33
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,540.32,430.97
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,596.94,474.05
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,654.52,516.52
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,702.92,548.76
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,753.66,581.53
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,800.04,610.71
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,845.23,638.51
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,884.61,662.72
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,921.83,685.15
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,955.09,703.27
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,985.8,719.42
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1010.03,730.58
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1031.19,739.56
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1047.67,746.08
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1060.85,750.52
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1068.65,753.13
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1073.01,753.7
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1072.39,750.65
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1068.31,745.69
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1059.32,739.36
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1046.99,731.17
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1029.01,718.26
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1007.95,703.66
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,982.86,688.09
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,954.87,670.8
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,922.8,651.01
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,888.19,629.6
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,849.51,605.55
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,808.74,580.03
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,764.62,551.05
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,718.95,520.92
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,669.73,487.73
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,619.61,452.44
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,566.88,414.82
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,514.04,375.9
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,459.53,334.2
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,405.7,291.75
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,347.1,244.99
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,293.45,200.79
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,239.15,156.01
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,187.91,114.21
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,138.07,76.29
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,89.85,44.35
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,47.07,25.25
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,32.68,22.24
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,27.87,17.86
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,22.72,12.76
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,21.56,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,58.4,25.93
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,105.52,68.87
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,161.9,115.58
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,214.52,161.14
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,274.22,212.3
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,331.48,260.84
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,393.6,311.83
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,449.73,356.89
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,508.27,402.35
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,562.39,442.28
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,618.88,482.54
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,669.53,517.66
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,719.95,550.75
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,766.25,579.22
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,807.56,603.71
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,846.35,627.4
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,883.29,649.49
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,916.36,667.86
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,947.08,684.48
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,971.4,696.81
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,992.89,707.31
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,1009.45,714.67
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,1022.92,720.14
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,1030.73,723.62
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,1035.3,725.25
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,1035.12,724.08
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,1031.69,721.08
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,1023.08,715.05
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,1011.34,707.26
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,995.09,696.14
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,975.87,683.33
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,952.36,669.32
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,926.11,653.62
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,894.71,634.65
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,861.04,614.16
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,823.37,590.45
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,783.79,565.38
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,740.78,538.3
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,696.48,509.88
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,649.22,477.43
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,599.49,442.5
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,548.22,404.97
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,497.18,366.59
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,444.1,325.47
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,392.01,284.03
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,338.65,240.98
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,284.82,196.88
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,233.14,154.6
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,184.76,115.4
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,137.28,79.46
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,94.91,51.58
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,55.29,32.85
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,40.52,29.01
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,33.75,22.95
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.08,15.66
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.1,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.36,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,16.41,4.81
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,41.96,27.72
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,68.46,50.04
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,101.01,77.14
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,135.46,105.62
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,174.58,137.4
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,213.79,168.8
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,205.92,162.18
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,197.52,154.56
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,305.61,239.46
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,425.38,328.71
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,371.77,284.28
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,307.98,233.01
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,296.21,222.97
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,276.96,207.12
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,327.6,244.06
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,372.28,275.62
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,420.68,309.3
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,469.6,342.71
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,432.44,314.96
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,394.54,287.16
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,593.45,428.91
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,794.63,561.38
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,886.16,622.33
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,968.76,674.01
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,971.14,672.73
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,970.71,670.91
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,845.41,588.91
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,710.56,495.78
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,715.43,500.45
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,721.56,504.46
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,461.65,331.51
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,207.81,150.31
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,436.83,318.88
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,652.52,465.47
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,638.03,455.33
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,621.46,445.67
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,648.05,469.43
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,658.18,480.84
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,541.13,396.03
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,446.4,326.26
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,428.87,314.98
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,408.88,300.78
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,278.99,206.59
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,166.61,123.77
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,119.27,88.08
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,71.56,51.22
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,62.83,44.66
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,54.11,37.95
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,45.88,31.53
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,37.65,24.99
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,29.92,18.74
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,22.19,13.24
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,15.43,7.34
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.67,1.38
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.56,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,23.28,8.75
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,52.58,34.78
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,82.7,59.48
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,114.54,86.14
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,148.38,114.25
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,184.04,143.42
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,221.28,173.27
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,191.14,149.0
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,154.63,118.82
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,369.53,291.57
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,599.56,466.62
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,649.24,500.01
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,698.78,532.68
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,741.66,560.09
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,787.32,589.02
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,826.65,612.91
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,864.25,635.34
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,897.46,654.93
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,928.44,672.91
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,954.18,688.05
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,977.19,701.41
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,994.8,710.29
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,1009.39,717.31
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,1019.37,722.53
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,1026.13,725.84
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,1027.61,724.93
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,1025.84,722.13
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,1018.34,716.93
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,1007.67,709.89
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,992.4,700.51
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,974.07,689.31
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,950.47,674.02
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,924.08,657.02
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,893.18,636.27
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,859.8,613.98
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,822.15,589.78
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,782.55,564.2
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,738.98,535.85
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,694.09,506.41
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,646.84,474.52
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,598.75,440.7
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,547.57,402.89
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,496.67,364.35
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,440.92,321.75
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,388.64,280.4
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,335.32,237.34
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,284.57,195.48
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,230.4,151.15
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,181.89,111.72
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,134.43,75.9
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,92.37,48.4
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,53.02,29.87
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,37.68,26.23
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,31.75,20.91
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,25.39,14.84
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.67,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,21.45,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,59.45,24.78
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,105.3,66.77
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,160.63,112.1
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,212.43,156.6
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,271.17,206.65
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,326.16,253.36
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,385.47,302.33
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,439.83,346.66
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,495.52,390.83
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,548.54,430.97
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,602.47,470.59
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,651.52,504.39
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,700.3,536.29
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,741.56,562.47
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,785.35,590.01
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,769.67,577.46
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,729.5,543.54
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,429.69,326.64
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,114.65,83.33
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,545.04,417.11
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,963.33,701.61
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,693.58,514.12
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,384.64,282.85
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,485.93,357.56
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,587.06,428.79
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,681.77,496.42
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,773.78,560.75
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,738.09,535.1
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,698.04,507.16
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,497.11,366.42
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,294.35,217.79
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,237.86,176.87
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,181.78,135.1
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,527.1,405.93
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,838.37,627.14
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,802.28,602.53
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,764.33,578.72
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,433.03,336.09
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,136.92,101.71
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,262.91,200.57
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,381.28,290.96
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,447.69,345.01
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,487.7,375.36
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,435.93,333.34
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,385.12,291.23
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,333.45,247.08
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,280.95,201.7
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,230.51,158.34
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,183.25,118.26
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,136.47,81.09
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,94.51,52.12
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,55.39,32.65
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,39.41,28.44
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,33.08,22.65
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.01,15.84
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.06,0.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,20.58,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,55.02,23.73
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,100.88,66.2
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,157.05,112.79
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,210.54,159.15
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,271.39,211.61
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,326.84,258.91
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,386.36,308.14
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,442.56,353.86
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,501.36,400.24
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,554.98,441.25
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,609.4,481.68
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,660.18,518.4
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,709.16,552.05
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,755.11,582.36
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,800.18,611.57
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,840.27,638.15
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,878.7,663.39
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,912.19,683.78
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,938.25,699.01
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,964.36,715.37
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,987.81,729.94
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,1004.97,739.22
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,1019.19,746.64
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,1028.87,752.33
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1035.4,756.1
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1036.77,755.43
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1034.97,752.84
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1027.53,747.89
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1017.01,741.06
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1003.43,732.34
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,986.73,721.65
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,963.37,706.63
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,937.27,689.82
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,907.41,670.48
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,874.94,649.33
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,837.84,624.71
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,798.72,598.58
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,756.73,570.44
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,713.05,540.86
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,665.43,507.0
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,616.93,471.52
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,565.9,432.45
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,511.94,390.2
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,458.42,347.59
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,405.59,304.24
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,351.43,258.21
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,298.45,212.29
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,245.21,166.56
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,194.93,123.9
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,141.93,81.56
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,95.56,49.29
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,52.53,28.55
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,35.0,24.77
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,30.31,20.46
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,25.31,15.46
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.21,0.39
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,23.99,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,66.6,27.95
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,116.42,75.27
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,176.7,125.58
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,232.09,174.16
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,294.65,228.2
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,352.77,277.28
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,414.15,326.98
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,456.23,361.27
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,497.55,393.71
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,545.51,428.78
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,592.26,461.54
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,665.69,513.24
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,739.27,561.55
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,784.59,589.7
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,828.47,616.68
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,867.77,640.96
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,905.09,663.73
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,938.31,682.93
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,969.06,700.44
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,993.78,714.79
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1015.59,727.36
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,1032.82,735.67
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1046.89,742.1
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1055.74,746.85
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1061.24,749.69
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1061.33,747.88
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,1058.06,744.18
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1049.96,739.14
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1038.59,732.23
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,1021.6,720.54
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1001.57,707.11
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,977.58,692.06
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,950.73,675.28
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,918.69,655.85
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,884.32,634.85
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,846.56,612.2
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,806.72,587.97
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,762.58,559.95
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,717.25,530.79
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,669.14,497.09
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,620.2,461.82
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,565.95,421.92
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,513.68,382.34
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,415.57,309.14
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,344.07,256.12
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,313.54,230.72
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,276.0,197.66
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,231.16,161.26
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,190.08,128.38
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,146.66,94.7
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,106.31,66.15
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,69.53,45.63
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.11,37.67
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,39.94,28.55
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.23,18.59
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.66,1.79
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,22.05,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,60.69,24.89
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,108.42,70.07
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,165.95,117.75
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,220.0,164.7
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,281.29,217.35
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,338.24,265.37
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,399.67,315.29
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,456.4,359.98
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,514.38,403.95
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,569.44,444.38
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,625.52,484.19
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,675.99,517.65
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,726.12,548.88
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,768.92,574.2
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,814.12,600.48
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,853.75,622.34
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,891.51,642.43
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,925.41,659.56
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,957.09,674.87
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,981.71,685.92
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,1003.45,694.89
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,1020.7,700.58
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,1034.79,704.33
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1043.62,706.38
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1049.15,706.63
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1049.32,703.73
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.16,699.15
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1038.2,693.42
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1026.99,686.08
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,1010.69,677.0
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,991.33,666.27
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,967.57,652.14
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,940.97,636.53
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,909.5,617.58
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,875.62,597.21
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,838.53,575.99
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,799.37,553.31
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,755.38,527.37
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,710.03,500.24
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,661.94,470.91
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,613.03,439.49
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,561.39,404.15
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,507.36,365.97
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,453.25,326.31
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,400.05,285.81
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,345.46,243.34
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,293.59,201.7
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,238.53,157.27
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,189.29,117.53
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,140.91,81.03
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,98.16,52.76
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,58.33,33.38
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,41.07,29.38
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,34.82,23.74
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.59,16.9
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,13.84,1.45
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,12.59,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,28.33,10.28
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,57.71,37.97
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,90.45,65.11
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,124.8,94.26
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,161.56,125.23
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,198.4,155.84
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,241.46,190.72
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,304.6,241.01
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,375.03,296.07
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,399.38,312.85
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,419.34,325.7
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,515.51,398.73
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,616.21,472.86
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,621.08,470.82
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,610.61,458.35
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,668.43,499.2
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,721.3,535.72
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,681.14,502.45
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,633.5,464.39
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,695.4,507.95
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,750.48,545.79
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,749.74,542.55
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,747.03,538.43
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,749.83,540.18
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,751.27,541.0
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,820.53,589.65
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,892.22,638.56
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,880.81,630.6
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,867.7,622.11
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,913.91,659.02
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,946.13,679.97
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,924.07,665.13
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,899.45,649.03
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,869.31,629.34
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,837.05,608.24
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,745.8,545.43
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,662.78,483.77
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,613.98,449.76
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,567.67,416.89
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,471.06,347.06
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,384.7,283.74
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,343.02,253.83
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,303.14,224.84
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,246.29,183.31
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,195.39,145.77
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,178.5,133.34
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,161.79,120.9
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,143.01,107.23
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,124.69,93.71
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,106.54,79.87
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,88.78,66.08
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,71.53,52.31
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,54.7,40.72
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,40.06,27.99
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,25.1,14.79
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.54,0.89
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
