Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,18.97,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,50.79,19.12
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,95.45,60.58
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,150.23,104.97
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,202.06,148.83
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,261.2,198.54
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,315.67,243.67
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,375.66,291.87
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,421.9,328.58
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,467.09,363.11
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,534.1,413.61
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,604.6,465.29
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,654.11,498.72
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,703.45,529.81
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,749.93,558.44
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,791.64,583.25
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,782.18,572.42
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,749.9,543.11
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,772.66,554.34
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,792.76,562.94
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,811.96,573.13
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,828.87,581.77
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,874.25,609.05
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,918.63,634.9
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,910.93,632.58
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,900.54,628.4
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,891.9,625.58
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,881.33,621.03
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,826.12,583.7
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,774.49,548.54
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,799.94,566.94
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,824.61,583.92
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,814.02,576.98
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,801.58,569.15
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,778.92,554.76
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,754.59,539.26
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,676.35,485.4
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,604.06,435.07
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,528.89,382.14
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,458.54,331.93
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,473.45,344.36
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,479.5,349.54
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,460.89,336.91
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,437.05,319.94
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,273.91,202.18
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,137.88,101.49
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,191.12,141.62
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,232.27,170.61
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,200.04,145.86
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,168.79,121.98
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,145.37,97.05
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,102.74,59.22
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,65.45,39.95
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,46.9,33.99
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,38.67,26.73
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.01,18.72
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.04,2.33
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,12.18,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,27.43,8.76
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,60.47,39.16
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,100.09,71.53
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,140.63,105.13
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,185.39,142.14
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,229.14,178.0
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,277.71,217.18
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,303.06,237.18
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,324.28,252.99
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,387.92,301.92
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,457.0,353.91
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,476.47,366.04
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,491.51,374.64
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,556.06,421.5
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,624.07,469.74
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,639.81,477.65
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,652.32,483.4
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,665.3,489.83
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,675.91,494.56
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,689.03,502.26
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,700.54,508.85
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,668.84,484.32
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,642.51,463.55
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,692.53,498.7
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,748.37,536.81
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,715.7,513.09
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,688.35,493.28
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,704.8,504.85
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,719.95,515.25
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,757.02,542.26
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,786.97,564.19
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,666.22,479.06
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,547.2,393.94
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,579.16,417.99
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,606.0,437.53
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,477.5,347.57
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,355.11,259.78
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,404.62,297.05
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,448.5,329.09
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,438.87,322.59
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,426.98,314.51
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,461.16,341.57
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,477.09,352.92
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,358.83,265.51
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,268.85,199.88
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,287.54,210.87
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,285.4,202.21
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,189.27,134.16
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,127.9,95.66
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,108.92,81.44
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,90.5,67.29
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,72.39,52.93
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,54.72,40.73
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,39.23,27.26
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,23.17,13.19
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.57,0.58
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.36,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,16.41,3.22
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,39.94,25.37
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,64.28,45.67
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,92.64,69.22
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,122.68,94.13
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,154.41,120.21
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,192.02,150.64
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,294.18,232.19
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,415.48,326.7
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,483.99,378.65
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,562.7,437.03
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,544.89,420.21
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,508.8,389.78
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,558.84,425.25
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,610.18,460.41
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,639.24,478.78
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,666.62,495.79
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,704.58,520.26
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,749.49,548.71
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,796.42,579.35
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,843.02,609.26
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,797.09,573.62
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,753.88,540.34
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,747.41,534.88
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,739.43,528.16
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,710.76,507.81
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,687.42,491.03
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,751.76,536.7
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,808.32,575.85
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,874.84,623.74
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,927.84,658.61
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,860.38,613.18
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,794.8,566.2
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,716.48,512.27
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,643.63,461.2
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,534.77,386.12
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,432.91,314.1
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,566.84,417.25
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,673.44,495.39
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,550.0,404.44
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,451.61,331.23
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,407.59,300.39
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,365.64,270.3
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,186.79,138.59
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.56,4.31
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,136.59,100.46
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,243.11,178.5
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,223.19,155.99
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,186.52,118.18
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,139.92,81.84
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,97.06,52.2
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,57.8,32.4
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,39.12,27.47
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,32.81,21.86
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,26.04,15.54
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.01,1.43
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,17.57,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,46.79,15.3
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,90.26,57.18
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,141.22,98.79
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,191.46,141.28
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,250.99,191.4
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,186.99,145.37
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,94.95,72.04
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,124.35,95.69
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,154.23,119.26
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,141.59,108.51
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,128.91,97.82
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,147.46,111.9
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,166.1,125.83
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,144.68,108.56
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,123.49,91.63
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,139.14,103.57
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,154.86,115.44
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,182.83,136.41
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,210.99,157.22
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,168.65,124.81
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,126.47,92.42
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,129.42,94.45
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,132.39,96.44
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,470.58,350.71
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,797.13,574.15
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,531.3,388.71
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,264.04,193.66
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,519.7,382.24
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,766.07,550.08
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,516.27,375.93
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,270.06,197.17
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,359.71,263.15
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,445.28,323.7
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,382.11,278.67
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,319.53,234.0
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,445.54,327.98
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,561.64,411.58
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,626.69,463.03
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,671.23,498.89
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,561.62,418.56
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,470.43,350.79
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,485.97,364.78
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,483.95,363.5
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,397.18,298.1
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,330.01,247.88
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,315.07,233.77
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,288.69,208.28
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,241.1,169.5
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,197.21,134.15
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,153.95,100.79
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,115.5,73.92
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,79.06,52.97
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,62.22,47.45
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,48.91,35.72
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,35.12,23.21
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,18.12,4.42
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,16.25,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,40.58,12.45
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,86.57,55.77
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,138.72,98.12
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,189.43,140.84
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,247.7,189.75
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,305.91,238.12
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,368.58,288.87
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,424.35,332.96
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,483.0,377.79
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,538.6,418.18
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,596.13,458.5
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,647.09,494.18
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,696.32,527.07
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,743.79,556.67
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,790.79,585.34
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,831.1,609.04
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,869.77,631.34
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,901.38,648.81
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,930.54,664.6
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,950.85,676.07
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,973.89,689.36
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,932.56,661.46
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,871.51,615.51
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,882.61,622.46
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,891.68,627.42
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,889.68,624.81
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,885.73,621.14
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,896.32,628.25
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,904.68,633.85
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,843.2,593.42
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,780.16,552.08
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,783.26,555.93
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,785.19,558.34
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,800.93,570.97
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,810.89,579.55
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,744.64,535.05
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,681.33,492.41
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,701.54,511.66
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,706.85,519.3
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,659.18,486.86
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,611.5,453.84
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,560.69,416.76
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,509.66,378.45
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,456.59,337.34
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,404.41,295.76
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,350.92,252.33
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,296.33,207.2
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,243.72,163.65
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,194.27,122.97
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,145.86,85.4
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,102.1,55.38
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,60.9,34.46
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,40.9,29.37
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,34.65,23.8
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,27.97,17.46
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.51,4.18
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,17.59,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,46.78,13.64
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,91.18,58.07
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,143.17,100.84
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,193.42,143.66
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,253.04,194.16
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,208.98,163.68
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,135.68,105.56
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,143.22,111.16
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,150.03,115.72
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,359.92,283.85
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,584.45,453.45
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,633.45,486.5
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,682.51,519.21
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,725.0,546.0
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,768.16,572.83
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,807.22,595.71
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,844.74,617.1
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,875.76,633.8
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,904.47,648.75
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,930.0,662.73
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,953.02,675.0
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,969.47,681.68
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,983.06,686.56
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,992.18,690.76
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,998.3,693.25
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,999.37,691.38
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,997.4,687.82
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,989.41,682.15
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,978.49,674.87
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,960.99,663.14
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,940.93,650.02
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,842.0,586.41
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,745.9,519.41
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,795.59,558.76
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,830.76,584.03
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,698.3,495.19
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,580.64,412.11
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,593.89,424.76
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,598.54,430.05
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,508.8,367.09
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,430.53,311.68
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,382.77,278.58
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,337.78,246.82
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,323.0,236.93
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,305.1,223.99
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,231.82,171.08
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,167.56,124.77
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,147.94,110.56
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,128.84,96.41
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,109.41,81.8
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,90.56,67.35
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,72.44,52.97
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,54.75,40.76
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,39.25,27.35
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,23.17,13.29
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.54,1.33
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.97,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.93,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.71,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,18.33,8.81
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,28.96,18.03
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,42.51,29.5
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,56.22,41.01
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,71.53,53.5
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,86.84,65.72
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,61.86,45.26
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.4
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,83.21,62.15
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,129.94,98.83
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,124.73,94.29
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,119.64,90.02
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,158.12,119.67
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,197.0,148.98
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,228.13,172.23
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,259.46,195.41
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,194.64,146.03
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,130.37,96.6
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,211.61,158.57
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,293.67,218.97
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,313.61,232.6
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,333.49,246.33
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,320.83,236.78
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,308.16,227.39
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,311.36,229.3
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,319.14,234.44
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,323.34,237.23
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,332.08,243.3
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,349.96,256.12
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,367.55,268.66
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,298.04,218.72
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,229.18,168.69
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,414.68,304.91
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,589.13,424.31
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,543.31,392.09
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,499.09,362.35
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,504.84,368.04
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,507.18,370.79
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,562.63,414.84
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,593.69,438.92
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,544.59,402.44
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,495.31,365.59
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,443.77,326.09
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,393.1,286.12
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,341.6,244.55
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,288.9,201.24
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,230.31,156.99
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,186.32,125.61
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,145.27,93.76
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,107.0,66.48
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,68.13,42.03
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,39.08,27.82
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,33.23,22.55
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,26.97,16.57
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.09,3.94
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,16.83,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,45.23,10.21
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,89.93,55.86
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,143.68,99.73
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,194.8,143.12
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,253.32,192.55
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,309.1,239.06
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,369.85,288.14
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,424.89,331.95
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,482.57,376.35
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,535.92,415.7
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,590.34,454.57
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,638.66,488.5
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,688.36,521.11
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,733.4,548.26
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,777.36,573.85
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,816.58,594.97
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,854.17,614.16
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,882.1,627.09
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,912.6,641.2
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,804.76,567.72
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,661.46,465.21
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,534.08,378.87
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,397.06,282.8
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,571.75,404.95
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,745.69,517.26
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,747.87,516.91
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,748.86,517.87
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,802.18,553.87
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,856.11,588.94
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,911.55,630.21
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,952.7,656.61
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,790.48,551.67
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,628.89,439.22
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,565.25,397.92
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,503.13,355.99
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,398.88,284.94
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,298.11,214.51
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,263.76,190.69
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,229.83,166.5
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,195.5,141.88
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,161.63,117.28
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,295.38,216.9
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,411.9,297.83
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,290.21,211.33
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,185.71,136.68
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,240.9,175.84
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,276.74,195.83
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,232.99,161.56
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,192.55,130.31
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,153.18,98.67
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,112.07,68.0
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,74.38,47.48
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,53.95,40.27
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,43.89,31.37
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,35.13,23.13
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.5,5.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,13.31,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,32.61,5.52
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,73.6,46.68
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,124.19,87.96
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,172.98,128.81
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,228.94,175.62
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,170.86,133.26
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,87.88,66.81
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,98.62,75.34
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,109.39,83.58
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,141.85,109.02
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,174.75,134.27
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,192.81,147.49
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,211.02,160.65
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,186.95,141.28
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,162.88,122.09
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,173.07,129.65
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,183.34,137.14
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,211.5,157.79
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,239.81,178.14
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,344.74,254.46
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,445.34,324.26
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,620.33,445.72
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,797.88,559.54
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,814.45,565.78
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,829.57,573.09
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,689.16,478.6
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,536.78,374.93
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,614.0,427.99
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,683.5,472.27
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,569.82,396.99
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,455.02,320.41
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,635.2,447.19
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,800.56,554.63
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,677.26,471.3
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,562.21,394.19
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,517.83,367.14
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,475.11,339.82
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,466.07,335.18
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,455.93,329.35
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,417.94,303.03
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,383.04,278.83
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,301.87,221.43
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,227.52,167.86
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,285.04,211.34
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,330.46,243.02
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,316.69,229.53
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,289.75,204.11
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,241.38,165.82
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,196.53,130.55
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,153.1,98.24
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,115.67,73.11
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,78.92,52.17
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,57.95,43.62
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,48.53,35.26
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,35.12,23.12
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,20.1,5.49
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,14.67,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,38.8,5.49
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,82.55,51.01
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,133.45,92.4
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,183.02,134.17
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,241.83,183.6
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,295.46,228.72
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,353.97,276.71
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,303.17,238.47
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,225.88,176.26
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,261.66,203.81
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,298.3,231.21
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,242.64,186.65
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,179.46,136.02
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,194.02,146.75
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,208.72,157.33
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,447.25,339.65
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,679.03,504.41
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,731.91,537.7
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,778.63,567.55
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,868.49,630.7
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,956.48,684.95
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,970.81,690.5
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,988.16,698.66
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,998.73,703.97
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,1006.26,707.51
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,1009.72,707.82
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,1010.1,706.36
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,1003.87,701.81
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,994.6,695.55
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,980.4,685.58
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,963.32,673.97
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,941.53,660.34
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,917.05,645.1
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,888.4,627.27
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,857.18,607.81
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,821.4,585.39
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,783.65,561.6
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,741.86,535.43
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,698.52,507.94
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,652.27,475.97
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,603.6,441.6
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,503.0,368.01
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,425.74,310.82
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,375.11,274.22
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,328.23,239.79
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,286.18,208.5
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,249.63,180.9
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,211.32,152.09
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,175.47,125.16
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,143.56,101.11
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,113.18,78.93
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,73.4,47.62
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,39.1,27.31
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,33.25,22.13
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,27.0,16.24
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.41,1.63
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
