Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,15.45,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,41.23,4.27
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,85.19,52.43
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,136.0,94.22
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,186.84,137.3
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,244.29,185.91
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,298.15,231.0
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,356.51,278.3
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,411.32,322.11
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,468.91,366.7
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,521.47,405.52
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,575.12,443.87
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,625.16,478.35
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,675.37,511.35
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,718.42,537.75
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,762.42,564.18
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,801.72,587.54
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,839.49,609.37
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,867.37,623.59
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,892.04,635.56
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,917.14,647.52
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,939.82,657.41
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,957.54,663.34
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,972.5,667.33
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,982.04,669.23
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,988.68,669.35
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,990.35,667.7
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,989.05,664.53
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,981.81,659.19
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,971.7,652.44
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,954.59,640.52
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,935.03,627.51
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,912.87,616.68
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,888.36,604.65
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,780.56,537.8
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,679.47,470.71
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,726.87,509.15
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,757.39,534.02
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,612.34,434.95
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,488.6,347.81
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,547.18,394.83
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,582.8,422.6
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,534.64,387.99
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,486.9,353.54
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,427.57,309.4
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,374.08,268.97
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,301.28,215.8
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,251.27,180.58
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,215.48,154.12
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,181.34,128.58
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,148.11,104.05
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,117.01,81.77
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,87.58,62.26
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,65.62,49.84
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,49.94,36.25
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,33.85,21.95
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.62,3.88
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.98,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.78,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.64,2.2
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.98,5.9
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,18.32,9.56
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,23.16,13.56
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,27.99,17.5
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,65.73,48.33
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,104.37,79.3
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,180.83,139.78
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,257.95,198.85
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,208.9,159.56
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,154.63,116.36
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,114.64,84.98
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,75.5,54.13
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,117.85,87.05
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,160.71,119.68
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,141.09,104.11
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,121.52,88.77
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,156.83,115.65
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,192.35,142.22
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,158.41,116.35
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,124.53,90.53
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,154.03,113.0
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,183.57,135.12
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,194.33,142.72
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,205.03,150.27
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,220.04,161.23
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,234.94,172.03
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,246.76,180.53
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,258.46,188.93
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,302.49,220.61
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,346.03,251.31
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,333.8,242.4
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,321.61,233.87
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,301.87,220.1
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,282.29,206.4
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,332.29,243.12
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,379.82,277.12
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,337.69,247.82
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,296.9,219.49
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,223.76,166.26
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,149.85,111.11
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,171.61,128.6
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,192.04,144.79
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,212.21,159.89
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,225.03,168.46
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,194.88,145.59
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,169.73,126.62
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,141.09,104.84
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,114.03,84.45
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,88.9,65.96
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,68.04,52.59
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,50.37,37.1
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,32.97,21.51
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.89,3.45
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.67,1.11
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,14.46,6.22
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,21.7,12.4
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,28.95,18.53
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,37.17,25.37
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,45.39,32.09
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,143.01,111.85
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,252.62,198.39
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,159.91,124.2
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,68.66,50.02
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,144.35,110.11
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,222.19,169.75
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,170.15,128.65
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,118.57,88.02
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,199.16,149.93
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,281.11,210.69
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,222.18,165.64
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,163.68,120.98
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,258.7,192.4
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,362.21,267.53
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,376.74,276.74
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,391.11,286.19
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,397.57,290.7
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,403.88,295.17
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,444.92,323.94
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,485.44,351.83
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,484.71,350.88
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,483.7,350.01
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,501.45,362.1
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,518.46,373.52
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,574.46,413.63
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,624.05,448.63
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,647.08,466.17
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,666.99,481.59
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,674.86,489.43
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,676.86,493.1
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,674.95,494.72
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,663.15,489.05
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,618.71,457.27
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,574.18,425.07
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,527.56,391.01
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,480.94,356.14
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,425.31,313.83
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,373.1,273.41
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,331.31,239.63
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,289.14,204.77
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,241.06,166.35
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,196.59,131.11
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,152.91,97.91
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,113.42,70.54
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,76.43,49.73
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,55.59,41.46
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,46.68,33.54
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,33.6,21.71
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.32,3.39
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,13.72,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,36.09,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,79.83,47.81
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,130.82,89.3
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,181.28,131.74
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,238.59,180.05
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,293.47,225.92
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,353.73,274.88
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,407.82,318.41
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,464.65,362.76
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,518.33,403.49
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,573.52,444.2
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,621.45,478.29
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,670.72,511.31
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,715.57,540.16
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,759.62,567.96
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,799.35,593.31
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,837.47,617.3
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,867.82,634.87
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,895.49,650.57
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,915.36,662.4
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,937.86,676.03
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,955.78,685.64
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,970.85,693.47
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,980.49,698.97
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,987.13,702.69
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,988.23,701.92
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,986.29,699.36
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,979.37,694.85
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,969.52,688.6
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,949.57,674.61
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,931.87,662.22
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,909.95,649.85
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,885.61,635.88
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,813.79,587.42
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,746.66,537.82
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,584.26,423.75
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,435.33,315.64
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,566.31,417.4
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,670.56,495.22
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,625.73,463.46
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,578.85,430.37
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,290.2,218.99
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,39.65,25.29
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,46.89,31.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,54.14,37.08
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,84.65,61.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,113.9,84.17
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,131.61,97.87
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,142.68,106.18
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,120.51,89.19
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,99.25,72.94
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,82.09,60.12
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,63.64,48.01
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,46.31,33.06
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,28.74,17.65
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,14.48,1.68
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,12.37,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,32.21,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,75.6,45.12
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,125.79,85.9
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,174.45,126.61
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,232.79,175.4
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,287.58,221.24
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,347.9,270.48
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,402.02,313.66
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,459.0,357.66
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,512.38,397.75
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,567.28,437.78
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,616.62,472.19
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,664.56,503.98
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,708.83,531.69
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,752.2,558.19
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,791.64,583.06
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,829.57,606.68
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,861.43,624.86
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,891.04,641.44
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,916.1,656.76
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,933.12,667.0
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,949.09,675.36
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,967.98,685.61
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,971.56,687.13
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,978.1,690.76
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,854.76,608.02
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,709.29,503.14
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,847.42,605.23
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,961.68,680.95
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,557.01,411.74
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,146.63,105.47
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,212.36,155.24
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,277.6,203.03
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,575.75,428.48
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,838.44,606.95
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,803.53,582.42
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,766.64,558.93
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,726.63,533.12
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,685.02,505.98
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,639.39,473.98
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,592.9,440.33
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,541.63,402.49
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,492.12,364.91
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,440.82,325.56
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,390.29,285.6
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,338.1,243.0
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,287.95,201.18
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,234.58,157.05
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,186.78,117.64
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,139.74,80.97
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,97.35,51.86
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,57.53,31.76
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,38.33,26.92
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,32.46,21.66
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,26.18,15.66
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.04,0.79
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.41,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.61,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,27.96,15.62
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,45.54,31.08
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,69.48,50.76
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,97.11,73.4
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,124.24,95.42
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,152.39,117.88
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,103.19,78.3
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,53.15,37.55
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,62.35,44.76
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,71.56,51.83
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,139.46,105.3
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,209.08,158.83
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,254.7,192.96
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,308.24,232.44
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,566.5,430.93
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,825.84,612.64
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,865.94,635.45
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,900.55,655.99
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,925.94,671.39
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,948.71,685.12
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,966.69,694.39
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,981.77,701.85
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,896.97,644.8
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,789.07,564.39
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,900.12,647.19
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,994.36,708.1
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,869.04,623.89
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,728.18,520.64
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,647.03,464.0
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,564.1,404.89
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,527.88,380.94
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,492.31,356.92
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,489.39,355.61
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,485.88,353.76
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,396.18,290.38
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,309.35,227.79
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,431.39,320.83
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,541.07,402.02
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,364.97,273.3
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,201.63,150.21
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,204.43,153.23
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,206.92,155.76
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,174.87,131.78
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,143.51,108.09
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,92.24,68.14
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,39.61,26.34
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,99.72,73.99
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,151.18,114.07
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,126.77,94.9
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,103.23,76.62
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,81.61,60.29
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,62.94,48.05
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,48.29,35.07
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,31.24,19.8
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.93,1.94
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,12.51,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,33.1,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,76.07,44.63
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,125.45,85.58
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,176.17,128.37
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,233.91,177.24
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,287.69,222.97
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,346.18,271.41
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,400.84,315.25
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,458.46,359.99
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,510.64,399.2
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,563.9,438.0
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,614.23,473.9
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,663.14,507.4
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,707.36,536.12
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,750.53,563.67
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,790.17,589.09
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,828.35,613.24
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,861.35,632.69
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,892.38,650.67
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,918.04,666.31
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,935.65,676.72
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,952.19,685.16
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,965.8,691.75
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,875.38,629.41
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,764.23,546.74
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,880.21,632.43
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,980.27,697.91
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,973.47,692.64
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,963.8,686.5
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,949.59,677.55
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,927.97,663.91
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,803.15,579.1
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,681.8,490.68
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,700.35,506.48
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,714.03,517.94
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,598.04,435.2
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,491.0,357.63
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,592.97,437.85
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,670.3,496.85
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,624.33,463.08
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,578.9,429.84
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,402.23,299.65
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,262.82,194.58
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,336.53,250.73
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,384.2,282.07
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,333.88,240.98
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,285.46,201.07
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,236.27,160.93
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,190.63,123.98
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,145.7,89.71
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,105.95,62.63
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,68.41,42.58
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,49.33,36.18
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,39.97,27.9
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.1,18.77
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.1,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,11.13,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,27.44,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,72.81,42.67
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,124.27,84.94
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,173.77,126.68
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,233.05,176.68
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,213.18,165.86
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,171.58,134.19
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,249.18,196.44
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,338.26,266.41
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,379.81,297.01
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,421.39,326.88
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,538.41,416.5
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,667.97,511.03
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,670.0,507.77
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,654.54,491.94
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,742.88,555.96
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,832.8,614.33
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,816.18,600.22
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,781.71,570.19
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,796.38,579.01
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,808.48,585.76
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,774.44,559.98
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,743.51,536.25
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,782.61,563.99
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,821.11,590.61
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,825.78,593.37
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,828.78,595.34
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,811.95,583.1
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,793.87,570.19
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,799.13,574.94
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,804.72,579.69
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,786.08,567.48
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,766.19,554.56
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,750.6,543.89
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,733.05,531.82
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,715.7,520.91
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,695.7,508.04
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,666.08,488.55
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,634.07,467.08
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,591.24,437.15
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,547.63,406.14
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,530.12,394.62
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,500.9,372.88
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,439.23,325.73
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,385.09,283.45
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,328.68,238.82
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,279.52,199.74
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,233.59,162.45
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,190.08,127.32
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,147.68,91.25
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,99.5,53.89
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,59.08,33.51
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,40.28,28.68
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,34.03,23.04
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,27.34,16.59
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.48,0.14
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.83,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,19.74,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,64.54,37.77
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,121.2,83.03
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,170.28,124.2
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,227.33,172.18
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,283.82,219.04
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,345.98,269.39
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,402.67,314.68
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,461.0,359.67
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,514.81,400.06
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,570.12,440.36
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,621.05,475.85
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,672.32,510.48
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,683.07,513.84
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,681.62,508.81
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,761.73,564.86
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,841.07,615.43
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,874.7,634.22
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,906.22,651.86
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,932.5,666.77
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,956.24,680.04
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,973.45,687.8
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,987.73,693.77
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,997.41,699.02
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,997.96,698.8
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,1004.15,702.25
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,1001.13,700.1
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,995.01,695.57
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,985.88,689.32
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,971.23,679.12
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,958.54,670.29
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,935.97,656.09
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,910.74,640.37
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,803.8,571.46
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,701.74,498.81
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,699.42,499.63
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,691.91,495.97
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,697.34,503.76
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,689.27,501.67
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,642.02,468.71
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,594.72,435.3
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,544.27,398.84
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,494.23,361.73
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,442.31,322.09
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,389.06,280.54
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,336.87,239.06
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,287.04,198.59
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,235.93,157.28
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,188.19,118.92
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,142.16,83.95
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,101.35,56.58
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,62.36,36.73
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,43.91,31.32
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.01,24.36
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.68,16.61
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.9,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.61,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,59.25,34.03
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,112.5,76.99
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,160.9,117.55
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,217.31,165.12
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,270.27,209.7
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,331.23,259.57
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,385.66,302.57
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,443.28,346.46
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,496.55,385.75
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,551.57,424.99
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,601.64,459.69
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,652.11,493.59
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,697.91,522.85
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,743.13,550.75
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,780.17,572.21
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,818.15,593.92
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,851.82,612.43
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,883.53,629.39
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,909.72,643.24
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,933.46,655.39
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,951.68,664.23
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,967.11,671.44
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,977.1,675.95
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,984.14,678.78
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,985.19,678.99
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,983.23,677.57
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,887.4,615.34
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,784.59,543.2
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,657.62,460.39
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,534.42,377.0
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,665.95,470.01
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,784.1,548.28
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,718.2,503.26
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,657.08,462.62
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,669.17,474.31
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,675.06,480.93
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,628.64,449.59
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,585.18,420.32
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,551.07,398.04
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,515.7,374.3
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,504.37,368.13
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,480.16,351.2
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,430.34,314.49
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,381.92,277.84
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,316.12,228.49
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,266.33,191.76
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,225.02,159.79
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,186.06,129.58
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,148.09,100.74
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,113.14,75.83
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,80.58,55.73
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,59.98,45.08
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,45.88,32.78
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,31.25,19.58
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,17.11,0.55
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
