Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,19.34,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,63.24,35.63
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,109.45,74.08
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,86.5,61.77
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,48.31,34.04
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,62.6,45.8
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,76.9,57.26
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,166.03,128.53
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,266.24,206.13
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,324.63,250.1
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,393.68,301.17
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,513.88,391.8
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,648.76,489.2
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,627.72,468.61
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,587.64,435.68
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,592.1,435.86
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,592.2,432.57
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,738.99,538.57
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,886.16,633.56
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,912.03,647.33
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,935.37,660.8
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,954.01,670.03
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,969.85,677.57
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,882.58,620.81
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,772.42,542.32
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,703.34,496.48
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,639.97,452.92
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,819.48,583.03
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,974.74,683.01
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,843.28,596.33
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,703.04,496.79
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,664.03,471.56
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,625.68,445.71
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,617.36,440.5
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,607.86,434.25
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,700.53,506.97
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,767.94,557.28
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,726.5,530.29
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,683.79,502.97
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,433.66,323.46
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,224.2,164.8
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,327.44,243.71
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,415.26,307.32
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,377.88,279.61
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,339.9,251.28
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,298.04,219.08
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,257.32,187.22
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,218.15,156.35
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,179.99,126.17
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,143.47,98.26
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,109.26,73.58
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,77.57,53.62
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,57.06,42.64
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,43.63,30.89
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,29.7,18.28
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.27,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,54.39,30.28
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,99.99,67.95
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,150.78,109.3
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,206.95,155.48
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,259.42,198.86
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,317.81,246.09
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,372.2,289.05
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,433.05,335.61
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,487.18,376.1
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,543.56,417.16
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,594.49,453.18
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,646.04,488.74
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,612.93,459.5
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,560.1,416.21
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,600.07,443.69
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,639.89,470.15
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,761.35,557.1
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,885.29,637.79
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,911.94,652.57
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,936.18,666.54
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,955.8,676.62
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,972.72,685.03
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,983.34,690.49
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,990.97,694.21
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,993.03,693.66
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,992.03,691.37
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,986.51,687.35
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,977.99,681.61
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,960.19,670.73
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,944.68,661.41
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,923.12,647.87
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,898.96,632.79
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,870.04,615.13
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,838.82,595.97
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,803.43,573.63
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,766.85,550.42
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,725.15,523.99
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,682.22,495.84
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,635.7,464.48
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,588.62,431.89
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,539.41,396.04
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,490.48,359.48
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,436.53,318.45
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,385.75,278.65
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,333.89,237.23
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,284.38,196.89
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,233.97,156.13
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,187.12,118.6
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,141.32,84.15
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,100.93,57.33
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,63.48,38.61
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,46.37,33.35
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,37.72,25.71
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.6,17.16
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.88,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,20.46,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,64.86,34.6
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,114.08,75.88
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,163.61,116.74
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,223.65,166.31
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,278.46,211.73
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,338.8,260.22
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,393.73,303.9
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,451.82,348.72
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,506.0,388.61
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,561.79,428.4
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,612.28,463.61
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,661.44,496.55
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,707.65,524.73
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,753.21,551.85
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,793.1,576.22
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,831.5,599.29
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,865.47,618.43
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,892.21,632.79
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,918.23,647.97
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,941.72,661.53
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,960.54,671.4
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,976.53,679.59
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,986.58,685.59
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,993.57,689.88
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,995.96,690.07
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,995.25,688.48
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,988.95,685.02
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,979.61,679.81
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,964.4,671.07
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,946.41,660.67
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,925.16,648.25
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,901.26,634.15
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,872.2,616.72
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,840.89,597.76
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,805.26,575.53
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,767.79,551.95
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,726.48,525.86
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,683.41,497.75
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,637.42,466.56
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,590.79,434.09
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,540.95,397.76
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,491.42,360.69
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,424.93,311.02
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,370.14,269.5
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,309.35,223.43
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,262.1,188.0
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,221.7,156.67
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,182.85,126.45
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,144.77,97.47
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,109.12,72.06
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,76.82,52.56
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,57.07,42.44
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,43.25,30.39
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.92,17.42
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.86,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,18.67,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,61.62,32.52
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,108.94,73.16
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,157.75,113.61
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,215.05,161.22
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,268.41,205.36
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,329.9,254.51
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,384.55,297.63
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,442.44,341.77
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,496.59,381.43
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,552.54,421.09
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,561.86,424.48
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,563.97,422.32
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,651.8,483.91
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,743.14,543.08
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,783.09,567.65
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,821.64,591.59
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,862.47,616.12
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,897.87,636.93
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,923.65,652.37
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,946.78,666.25
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,885.43,625.68
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,795.98,560.27
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,904.02,637.65
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,995.25,693.5
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,995.81,691.15
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,993.17,687.88
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,986.4,685.03
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,976.58,680.43
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,959.06,669.78
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,938.92,657.62
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,917.48,644.18
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,893.45,629.16
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,865.02,611.39
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,831.93,590.63
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,795.81,569.04
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,758.0,546.12
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,665.95,481.91
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,587.28,424.6
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,417.54,305.62
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,265.92,195.1
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,155.52,114.05
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,44.48,29.23
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,42.05,27.57
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,39.63,25.82
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,26.56,15.59
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,13.51,5.23
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.58,3.73
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.65,2.2
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,8.2,1.05
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.3,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.41,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.96,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.48,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.76,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,58.02,29.82
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,110.6,73.65
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,159.2,114.23
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,217.92,163.43
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,147.05,112.74
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.87
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,84.18,63.47
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,123.98,95.01
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,92.72,69.51
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,62.84,45.27
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,131.65,99.7
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,202.42,153.78
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,165.81,124.45
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,129.49,95.73
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,195.08,145.75
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,261.61,195.05
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,373.3,276.54
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,480.85,351.86
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,530.36,385.0
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,572.06,412.72
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,507.06,365.73
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,448.84,323.56
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,404.78,292.73
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,354.29,256.95
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,218.02,158.95
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,83.53,58.54
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,456.6,338.05
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,816.4,576.53
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,773.57,543.53
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,730.95,514.68
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,706.39,500.01
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,681.55,484.83
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,596.14,426.82
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,515.39,371.11
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,591.4,427.67
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,654.84,472.93
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,630.65,457.01
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,603.59,439.62
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,541.51,396.42
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,484.55,356.43
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,408.16,301.79
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,338.32,251.25
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,205.61,153.89
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,75.45,54.43
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,78.83,57.51
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,82.2,60.39
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,72.52,53.0
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,62.83,45.5
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,53.14,37.79
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,43.46,29.96
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,34.27,22.47
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,25.09,15.85
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,17.36,9.03
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,2.09
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,18.64,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,62.2,30.44
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,113.11,74.64
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,164.3,117.04
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,223.44,165.97
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,279.05,212.07
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,340.39,261.41
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,396.15,305.07
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,455.06,349.5
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,510.46,389.78
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,567.67,429.92
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,617.23,463.35
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,668.45,496.08
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,716.65,525.22
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,764.42,553.42
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,804.99,574.75
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,839.42,591.66
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,875.46,610.11
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,909.76,627.13
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,936.47,640.33
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,960.49,651.95
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,979.68,661.79
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,995.86,670.0
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,1006.46,676.46
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,1013.83,681.25
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,1015.44,681.48
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,1013.78,680.0
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,1007.88,676.48
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,998.78,671.25
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,983.21,663.44
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,964.71,653.99
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,942.26,642.17
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,917.03,628.65
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,887.84,612.61
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,856.19,594.92
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,820.54,573.8
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,782.84,551.24
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,740.22,525.9
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,696.22,499.23
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,649.59,469.1
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,600.57,436.24
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,549.93,400.29
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,499.34,363.29
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,446.07,323.25
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,393.72,282.64
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,340.31,240.33
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,286.24,196.55
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,233.74,153.88
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,184.53,114.17
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,136.49,77.77
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,93.3,49.24
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,53.0,30.33
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,38.24,26.64
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,31.42,20.54
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.11,13.38
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.0,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,17.7,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,60.4,28.49
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,110.12,72.75
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,159.21,113.59
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,218.61,162.94
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,273.24,208.18
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,333.24,256.3
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,388.46,299.84
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,446.92,344.29
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,501.33,383.79
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,557.47,423.11
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,608.32,457.02
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,659.48,489.65
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,704.76,514.91
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,751.33,540.05
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,791.81,563.34
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,830.79,585.3
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,864.99,602.73
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,897.2,618.63
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,918.25,629.87
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,941.9,642.82
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,960.86,651.62
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,976.96,658.8
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,986.57,665.77
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,993.13,671.13
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,996.08,674.09
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,995.9,675.16
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,943.03,645.63
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,878.94,602.24
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,917.85,636.06
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,942.53,654.33
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,920.55,640.8
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,896.0,626.14
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,867.09,609.25
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,833.36,589.19
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,797.13,567.34
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,759.2,544.12
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,716.83,517.67
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,673.79,488.89
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,596.79,434.75
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,530.89,387.56
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,473.44,346.4
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,423.21,309.82
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,378.45,277.55
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,335.19,245.66
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,300.04,218.14
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,262.51,187.88
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,221.18,155.56
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,182.09,125.15
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,143.44,95.9
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,107.18,70.32
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,68.97,45.91
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,47.44,34.33
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.16,25.26
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.33,15.01
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,17.27,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,60.15,26.99
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,111.0,72.81
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,160.82,114.26
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,221.13,164.52
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,276.67,211.26
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,337.82,261.46
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,394.29,306.77
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,453.99,353.11
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,508.8,393.61
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,565.26,433.89
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,615.48,468.52
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,664.12,500.65
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,710.22,529.22
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,755.49,556.58
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,795.27,579.95
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,833.48,601.72
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,754.97,543.8
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,652.22,466.02
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,709.67,505.07
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,775.44,546.83
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,878.64,615.02
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,973.05,668.38
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,904.7,622.33
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,812.61,557.38
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,814.89,557.61
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,815.54,555.71
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,711.16,486.02
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,602.81,413.43
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,373.19,262.41
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,151.49,106.62
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,477.52,341.18
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,786.16,535.7
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,567.51,391.06
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,359.69,250.67
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,577.97,409.8
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,764.26,532.42
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,722.55,505.26
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,679.8,479.28
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,633.38,448.98
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,586.4,417.49
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,536.51,383.56
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,485.16,347.54
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,433.07,310.06
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,382.23,272.14
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,320.35,225.88
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,269.43,188.0
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,224.21,153.01
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,181.68,120.14
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,139.95,89.42
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,102.82,64.57
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,68.15,45.53
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,54.9,40.35
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,41.73,28.87
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,28.1,16.18
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,14.58,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,56.31,23.85
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,106.71,70.02
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,156.13,111.24
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,216.27,161.47
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,272.43,208.72
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,334.69,259.74
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,391.28,304.79
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,451.26,350.87
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,507.37,392.53
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,565.43,434.21
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,617.38,470.34
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,668.05,504.01
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,716.24,534.04
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,763.84,562.96
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,805.43,588.42
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,845.53,612.55
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,880.75,632.45
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,908.7,647.51
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,935.91,663.39
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,960.51,677.59
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,979.37,686.86
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,995.27,694.36
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,1006.1,699.6
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,1013.79,703.03
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,1015.29,702.06
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,1013.57,699.34
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,926.64,645.38
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,829.06,577.34
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,906.94,635.16
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,969.16,673.58
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,873.65,613.4
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,777.19,545.9
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,826.78,585.6
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,859.67,607.85
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,733.4,523.73
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,619.49,442.01
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,669.95,483.71
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,698.92,508.38
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,563.28,411.28
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,454.63,331.74
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,415.54,304.74
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,377.45,277.59
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,324.65,239.65
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,276.25,204.63
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,217.36,161.3
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,164.63,122.58
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,185.61,129.49
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,184.0,114.73
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,135.72,77.96
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,92.45,49.57
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,52.26,31.27
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,39.52,27.81
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,31.78,20.91
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,23.48,12.68
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.67,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,14.46,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,55.72,21.73
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,106.43,69.19
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,156.46,110.85
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,217.07,161.01
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,272.93,206.71
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,334.58,254.97
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,391.27,298.98
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,451.26,343.8
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,505.84,382.77
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,562.04,421.46
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,613.88,456.06
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,664.28,488.37
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,710.72,516.73
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,756.29,544.07
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,694.72,499.12
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,607.89,435.09
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,490.84,353.59
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,366.67,264.13
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,589.8,423.45
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,812.16,568.22
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,685.92,479.82
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,545.36,382.87
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,782.34,548.75
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,998.53,682.03
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,877.78,602.32
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,746.03,512.43
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,706.09,487.51
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,671.67,464.77
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,610.07,423.84
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,545.66,380.63
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,625.21,436.13
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,698.35,484.94
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,782.81,546.97
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,847.56,591.35
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,674.59,476.39
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,519.59,366.84
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,447.28,318.86
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,378.93,271.82
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,455.49,329.75
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,516.65,374.17
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,510.54,371.04
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,488.12,355.32
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,436.09,316.87
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,385.31,278.19
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,332.61,236.53
