Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,282.56,196.09
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,231.69,155.23
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,184.58,117.78
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,138.66,83.54
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,97.85,56.89
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,60.13,38.81
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,46.86,33.8
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.53,24.65
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.66,14.04
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,9.94,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,49.0,17.3
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,96.53,62.86
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,144.99,102.96
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,202.17,150.44
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,256.04,195.64
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,318.39,246.7
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,374.16,291.52
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,433.43,337.69
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,488.78,378.84
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,546.25,420.13
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,597.48,455.98
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,649.2,491.09
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,696.42,521.61
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,740.97,549.21
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,721.17,530.25
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,683.04,497.48
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,788.7,571.72
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,896.08,637.92
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,917.15,648.02
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,940.88,660.5
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,960.37,668.83
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,977.04,675.32
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,987.77,679.54
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,995.42,681.93
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,997.43,680.46
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,996.28,677.27
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,990.01,672.56
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,980.65,666.19
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,965.88,655.39
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,948.24,643.08
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,926.35,629.67
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,901.79,614.75
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,872.38,597.78
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,840.62,579.34
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,805.03,557.67
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,767.52,534.73
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,725.39,509.38
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,681.49,482.06
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,539.22,383.57
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,424.56,301.85
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,467.47,335.44
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,486.21,348.28
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,431.94,308.53
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,380.84,270.2
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,327.84,229.2
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,278.19,189.89
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,227.45,150.03
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,180.44,113.36
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,134.99,80.06
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,95.32,54.82
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,57.47,36.94
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,44.53,31.69
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.55,22.88
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.04,12.55
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,42.32,12.33
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,96.95,62.51
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,145.07,102.42
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,201.98,149.57
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,257.81,195.54
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,318.33,243.85
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,373.91,287.11
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,432.95,331.28
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,488.3,371.36
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,545.75,411.5
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,597.16,446.49
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,649.02,480.71
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,693.78,508.62
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,740.04,536.88
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,780.93,560.61
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,820.43,583.07
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,857.73,603.8
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,888.34,620.09
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,914.67,634.24
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,938.45,646.74
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,957.57,655.04
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,973.81,661.6
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,984.55,666.29
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,992.2,669.27
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,994.22,670.0
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,993.08,669.08
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,986.82,664.34
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,977.48,657.97
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,730.98,503.92
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,474.93,327.99
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,702.69,489.76
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,897.04,610.58
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,867.06,590.55
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,834.91,571.99
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,799.66,551.42
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,763.21,529.94
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,720.92,505.18
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,677.46,478.48
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,631.45,449.04
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,584.8,418.24
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,508.54,364.65
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,445.81,319.83
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,419.16,301.02
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,379.89,270.72
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,327.45,229.45
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,276.85,188.69
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,225.62,147.62
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,177.9,109.82
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,131.21,75.16
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,89.23,48.26
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,50.5,31.28
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,39.94,27.72
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,30.98,19.86
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.62,10.52
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,44.44,10.69
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,105.23,66.58
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,156.33,109.23
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,216.7,159.49
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,272.14,205.89
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,333.23,255.53
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,389.99,299.45
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,450.05,343.72
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,504.97,381.37
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,561.47,418.02
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,611.8,450.3
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,663.98,481.87
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,711.25,507.85
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,757.82,532.59
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,799.25,557.18
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,839.12,580.68
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,869.32,596.97
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,902.18,614.87
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,929.0,629.04
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,953.19,641.71
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,973.11,651.91
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,990.09,660.49
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,906.83,609.91
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,799.17,537.98
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,815.02,548.92
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,834.23,560.24
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,781.5,525.8
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,733.15,494.32
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,765.72,517.93
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,798.02,540.24
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,862.4,586.05
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,910.42,615.7
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,881.12,598.89
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,849.36,581.37
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,770.7,532.65
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,697.76,483.1
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,700.56,489.67
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,689.58,485.94
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,592.92,419.74
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,513.74,364.6
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,471.56,336.25
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,429.34,306.86
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,385.39,276.08
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,342.12,244.89
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,298.09,211.87
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,255.21,179.08
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,214.3,147.73
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,175.34,118.0
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,136.36,84.21
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,89.01,47.72
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,49.83,31.06
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,40.11,27.72
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.45,20.06
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.51,10.8
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,38.82,7.06
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,88.43,56.39
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,136.59,95.79
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,193.27,142.08
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,247.39,186.63
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,308.11,235.58
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,363.45,278.74
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,425.39,325.26
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,481.12,365.93
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,539.31,407.05
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,591.21,442.93
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,643.69,478.25
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,691.11,509.04
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,738.33,538.18
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,780.03,564.33
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,817.79,587.72
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,852.58,608.29
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,885.5,627.52
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,912.63,643.34
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,937.31,657.63
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,956.36,667.6
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,972.62,675.9
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,984.0,682.16
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,992.34,686.69
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,868.96,605.33
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,734.46,509.91
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,863.14,602.89
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,973.22,673.62
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,777.87,544.66
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,570.86,398.39
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,746.68,526.54
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,894.07,624.67
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,787.45,553.04
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,687.96,482.49
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,666.63,470.1
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,643.31,455.67
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,611.51,434.9
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,579.01,413.39
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,507.75,364.65
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,444.3,320.64
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,418.24,302.92
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,388.16,281.67
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,292.0,212.82
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,208.01,152.29
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,239.19,173.66
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,252.99,179.25
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,211.82,147.26
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,172.83,117.34
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,135.05,89.61
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,100.62,66.26
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,69.16,51.86
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,53.37,38.61
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,38.63,25.82
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.69,12.05
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.76,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,37.89,4.19
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,86.98,55.07
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,134.0,93.84
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,189.65,139.57
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,243.09,183.5
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,302.49,231.05
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,357.19,274.09
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,418.49,320.5
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,418.63,318.47
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,402.45,303.67
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,510.62,382.61
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,630.35,465.11
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,677.07,493.07
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,723.35,519.66
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,763.85,541.44
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,803.15,561.82
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,838.88,579.36
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,876.55,597.58
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,903.27,611.04
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,927.52,623.07
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,946.65,631.8
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,962.98,638.98
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,967.38,642.8
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,974.8,648.69
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,977.18,650.39
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,976.52,650.43
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,970.35,647.72
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,961.2,643.4
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,878.62,594.95
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,786.67,534.45
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,761.5,520.01
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,735.88,504.41
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,480.27,337.74
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,231.07,163.39
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,447.67,320.33
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,645.33,452.66
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,603.4,423.73
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,562.55,397.11
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,575.19,410.39
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,569.98,409.99
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,388.78,281.68
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,245.17,177.16
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,292.2,212.48
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,324.34,234.39
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,277.15,199.19
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,236.88,169.25
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,214.95,147.91
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,177.79,113.41
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,133.91,81.96
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,96.14,58.4
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,60.39,44.5
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,48.89,34.73
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,37.89,25.05
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.34,10.65
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.93,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,32.8,19.58
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,60.52,42.32
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,88.72,65.35
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,118.78,89.8
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,150.53,115.25
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,186.49,143.27
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,229.1,175.7
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,293.16,224.19
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,369.25,280.26
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,490.39,370.32
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,626.01,466.53
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,557.1,410.82
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,456.67,333.47
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,625.65,455.95
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,800.27,570.92
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,834.5,586.27
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,863.75,599.43
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,890.59,613.63
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,915.08,626.29
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,933.24,633.8
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,948.62,639.69
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,960.07,646.65
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,968.63,652.05
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,827.29,562.97
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,669.1,456.47
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,820.97,563.12
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,953.36,646.9
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,938.01,637.82
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,920.07,628.91
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,863.76,594.47
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,807.89,556.86
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,765.83,531.12
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,723.58,504.75
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,614.94,431.96
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,515.88,364.01
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,332.33,238.59
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,155.62,111.18
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,266.81,194.07
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,371.12,268.62
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,432.4,314.4
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,469.25,339.94
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,382.79,276.36
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,317.04,228.94
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,209.93,151.97
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,119.22,86.76
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,104.43,76.09
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,89.71,65.09
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,75.06,53.92
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,60.5,42.58
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,47.34,33.93
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,33.8,22.44
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,22.2,12.43
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.61,1.59
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,39.41,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,94.2,57.92
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,144.64,99.83
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,204.19,148.76
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,260.14,194.95
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,322.39,244.93
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,378.52,289.33
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,438.14,334.84
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,494.0,375.37
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,551.79,415.75
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,601.86,450.23
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,653.75,484.38
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,701.33,513.92
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,748.27,542.5
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,789.16,568.28
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,828.49,592.82
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,859.08,611.56
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,892.32,631.94
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,919.26,649.03
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,943.55,664.54
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,776.57,552.87
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,574.77,406.93
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,794.83,567.18
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,996.51,697.75
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,999.08,697.02
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,998.42,696.08
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,992.56,693.04
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,983.49,688.11
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,968.84,680.06
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,951.14,670.09
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,928.62,656.74
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,903.31,641.56
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,874.24,623.86
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,842.57,604.35
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,806.65,581.67
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,768.66,557.44
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,725.64,529.57
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,681.19,500.42
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,634.22,468.11
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,586.42,434.18
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,408.94,302.85
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,274.47,201.48
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,340.81,251.32
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,377.49,273.61
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,323.5,229.02
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,269.32,184.0
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,217.51,141.24
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,169.14,102.16
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,120.97,66.4
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,77.84,39.71
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,38.94,26.92
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,34.28,22.8
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,27.26,16.45
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.42,7.09
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,37.06,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,88.84,54.18
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,137.57,95.17
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,197.92,145.34
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,252.11,191.1
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,312.4,240.87
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,368.17,286.06
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,427.52,332.61
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,482.39,374.63
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,539.32,416.98
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,588.75,452.31
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,640.01,487.54
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,688.83,519.47
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,737.56,550.81
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,778.68,576.65
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,813.78,598.15
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,848.8,618.58
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,881.88,637.49
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,909.77,651.92
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,935.05,664.49
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,954.98,674.07
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,972.0,681.83
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,794.96,564.49
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,588.54,416.33
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,630.29,445.21
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,671.15,471.24
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,839.0,590.3
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,982.0,679.65
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,969.2,668.25
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,953.26,656.86
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,815.1,568.79
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,677.9,472.28
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,689.92,483.45
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,697.71,490.43
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,744.21,527.43
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,770.23,546.91
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,727.38,519.76
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,683.19,492.03
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,394.24,290.46
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,147.12,105.72
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,331.81,246.49
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,483.01,351.63
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,429.39,309.9
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,376.88,269.16
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,320.4,224.33
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,269.18,182.74
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,216.99,140.74
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,168.56,102.48
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,121.97,68.87
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,81.67,44.74
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,44.55,31.7
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,38.74,26.6
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.35,18.22
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.47,6.62
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,35.27,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,84.22,51.19
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,132.07,91.24
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,189.47,138.33
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,245.61,184.86
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,306.96,234.61
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,325.46,250.49
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,331.11,255.08
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,425.95,326.65
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,532.69,403.88
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,523.31,392.95
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,494.87,368.72
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,376.79,280.99
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,239.37,176.28
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,363.76,268.04
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,494.33,358.82
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,553.84,398.23
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,614.99,438.41
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,681.84,482.26
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,741.45,520.68
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,773.67,541.1
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,812.26,565.47
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,899.7,626.72
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,975.51,673.04
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,977.43,673.68
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,976.26,673.37
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,970.5,670.4
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,961.71,665.71
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,947.53,656.43
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,930.47,645.5
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,908.75,632.52
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,884.4,617.94
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,855.73,601.12
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,826.59,583.91
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,789.9,562.43
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,751.4,539.53
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,709.45,513.28
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,666.27,484.77
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,619.5,452.37
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,572.17,418.78
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,522.25,382.45
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,470.73,344.03
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,418.14,304.28
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,366.8,264.24
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,281.25,201.31
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,226.04,163.57
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,191.44,137.07
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,157.89,111.34
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,128.37,83.27
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,82.54,46.79
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,47.3,34.07
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.41,28.08
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,29.83,18.61
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.69,5.45
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.8,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,32.27,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,76.35,46.33
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,122.7,85.17
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,178.11,130.53
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,175.08,132.68
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,159.32,122.22
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,275.32,213.39
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,406.68,313.72
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,461.12,353.83
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,517.69,394.75
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,488.13,369.34
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,430.72,323.56
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,571.27,427.23
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,718.26,528.43
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,759.41,550.61
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,799.37,572.42
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,751.93,535.58
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,686.33,485.25
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,812.51,572.76
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,927.28,641.86
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,945.92,648.52
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,961.63,654.66
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,614.6,437.36
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,226.12,161.17
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,354.43,253.67
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,478.3,337.09
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,740.46,522.06
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,969.89,666.51
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,951.86,654.47
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,935.49,646.32
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,826.53,577.11
