Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,719.97,503.02
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,601.1,424.53
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,489.41,347.88
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,416.89,298.52
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,346.86,249.62
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,442.05,319.88
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,525.65,379.27
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,416.89,302.72
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,318.39,232.45
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,231.67,169.97
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,148.87,108.68
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,186.59,137.86
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,217.94,161.69
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,236.05,173.32
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,239.67,171.95
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,200.16,141.2
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,163.08,112.78
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,126.61,86.02
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,93.49,63.51
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,64.67,48.58
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,52.26,37.83
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,36.54,23.94
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,21.33,5.99
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,11.3,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,32.47,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,77.86,46.7
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,125.14,86.94
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,182.14,134.19
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,236.02,179.38
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,298.92,230.92
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,242.96,189.45
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,160.65,123.73
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,188.87,145.63
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,217.63,167.21
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,249.72,190.9
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,282.34,214.52
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,346.21,261.02
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,420.26,313.18
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,339.16,251.69
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,255.97,188.62
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,261.12,191.85
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,266.22,194.67
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,318.69,231.97
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,380.04,274.29
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,526.62,375.42
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,666.55,466.01
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,781.25,540.09
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,895.14,610.74
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,939.73,639.96
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,976.65,660.0
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,970.12,656.55
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,960.57,651.99
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,911.24,622.89
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,858.96,587.01
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,826.96,568.81
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,793.99,549.46
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,802.12,559.78
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,802.45,564.35
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,766.91,542.98
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,730.01,520.53
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,688.94,493.93
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,646.88,466.14
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,601.26,434.8
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,555.59,402.79
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,507.8,368.66
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,460.09,333.7
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,388.0,281.63
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,330.69,240.13
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,290.69,209.22
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,246.4,174.03
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,206.38,143.05
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,166.88,112.98
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,126.5,81.24
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,87.35,54.07
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.38,40.93
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.47,32.34
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.99,21.9
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.3,3.75
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,26.26,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,67.86,39.71
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,117.63,81.23
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,173.47,126.41
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,203.21,152.76
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,225.46,171.97
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,309.98,237.72
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,405.85,310.21
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,406.21,309.44
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,389.92,295.96
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,415.51,313.3
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,430.97,322.64
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,474.92,352.59
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,511.32,376.61
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,511.86,375.28
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,517.13,377.3
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,468.68,340.92
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,408.22,296.14
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,441.13,318.93
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,474.07,340.86
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,581.59,414.37
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,682.03,480.02
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,662.59,464.01
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,641.78,448.31
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,596.91,417.1
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,544.98,381.36
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,635.16,443.86
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,721.6,501.1
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,733.12,509.03
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,742.72,516.59
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,750.16,525.98
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,756.71,534.65
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,604.77,433.56
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,460.91,333.6
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,471.6,343.82
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,480.81,351.99
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,375.18,276.99
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,275.27,204.33
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,279.86,209.0
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,281.94,211.41
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,203.73,153.02
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,125.25,93.19
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,68.19,48.91
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.95
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,9.17,1.81
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.02
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,6.48
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,12.71
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,20.46
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,55.08,40.0
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,69.61,51.69
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,89.4,67.45
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,109.29,83.01
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,114.07,86.5
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,118.89,90.03
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,118.76,89.45
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,118.67,88.94
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,115.16,85.94
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,111.69,83.02
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,156.87,117.92
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,202.46,152.45
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,235.79,177.49
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,269.24,202.4
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,275.21,206.12
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,281.12,209.89
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,224.73,167.54
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,168.82,125.2
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,171.72,127.46
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,174.58,129.61
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,234.92,175.16
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,295.13,219.85
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,315.18,234.55
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,334.98,249.15
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,354.82,263.84
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,377.16,280.3
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,401.98,298.81
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,425.66,316.42
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,460.03,343.19
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,491.62,367.69
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,390.62,293.47
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,295.72,222.67
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,157.19,117.92
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,18.37,9.03
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,64.34,45.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,110.05,82.02
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,68.67,49.55
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,27.05,16.32
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,21.24,11.68
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,7.0
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,13.03,5.08
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.61,3.13
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.68,1.54
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.82,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.44,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,26.21,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,71.79,41.41
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,119.37,83.27
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,177.73,132.32
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,123.74,94.61
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,40.56,28.18
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,61.37,45.37
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,82.64,62.59
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,90.42,68.56
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,98.23,74.46
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,105.55,79.9
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,112.9,85.29
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,199.87,153.25
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,296.8,226.21
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,254.56,192.71
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,219.39,164.95
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,286.66,215.13
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,363.45,270.68
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,363.27,269.56
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,362.85,268.63
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,460.6,338.9
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,567.23,412.42
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,491.28,357.67
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,423.15,308.58
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,524.5,380.7
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,631.61,453.39
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,599.55,430.18
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,561.86,404.02
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,571.54,411.27
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,584.58,420.47
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,583.88,420.42
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,582.24,419.85
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,421.57,307.69
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,267.44,196.15
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,227.07,167.08
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,187.12,137.6
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,218.89,161.66
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,249.97,184.92
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,158.78,116.9
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,67.75,47.37
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,179.06,133.51
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,282.95,211.25
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,263.94,197.33
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,244.06,182.85
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,200.15,150.04
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,162.5,122.0
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,140.46,105.47
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,119.04,89.2
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,105.25,69.8
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,71.22,40.42
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,43.13,31.01
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,36.88,25.34
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.54,15.72
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.66,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,27.89,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,76.82,42.23
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,127.46,87.49
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,188.18,138.61
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,113.31,85.32
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.64,2.38
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,49.27,35.31
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,89.77,68.42
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,112.78,86.64
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,135.83,104.57
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,129.75,99.33
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,123.93,94.38
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,115.78,87.45
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,107.77,80.69
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,133.36,100.65
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,159.08,120.47
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,255.58,194.58
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,362.49,273.96
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,453.46,341.21
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,554.33,413.77
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,600.66,445.47
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,647.06,476.99
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,645.93,474.66
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,643.8,471.99
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,694.8,507.36
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,751.13,545.15
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,758.06,549.13
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,763.51,552.49
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,702.43,508.23
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,638.34,462.15
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,585.46,425.38
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,530.95,387.03
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,594.88,433.69
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,651.34,473.35
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,439.49,324.01
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,238.27,175.73
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,392.33,292.64
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,531.25,392.29
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,527.56,390.51
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,513.97,381.85
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,491.68,366.09
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,457.13,339.96
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,396.62,293.58
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,344.01,252.83
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,233.41,171.4
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,156.36,117.67
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,135.59,102.23
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,115.42,86.9
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,94.98,71.0
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,75.31,55.38
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,56.99,42.75
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,39.01,27.19
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,24.63,14.11
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,22.99,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,59.65,31.72
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,110.73,76.28
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,167.33,122.84
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,221.65,168.3
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,283.35,219.07
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,339.54,264.61
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,403.06,314.36
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,460.18,358.08
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,520.19,402.7
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,573.27,440.46
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,627.2,477.71
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,676.88,511.05
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,726.7,542.79
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,766.68,566.09
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,807.72,589.57
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,844.28,610.06
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,878.96,629.02
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,906.87,644.68
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,932.28,658.7
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,952.82,669.02
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,964.64,674.01
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,975.63,680.01
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,983.52,684.23
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,986.75,685.1
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,986.81,684.19
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,979.78,679.77
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,969.63,673.64
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,954.99,665.53
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,937.39,655.66
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,913.65,641.39
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,887.24,625.5
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,857.34,606.66
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,825.03,586.23
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,788.15,564.6
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,750.12,541.93
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,706.46,514.14
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,661.59,483.98
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,613.33,450.08
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,564.59,415.04
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,512.97,377.3
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,461.75,338.74
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,406.62,296.16
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,354.73,254.81
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,291.4,206.23
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,241.41,168.68
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,195.94,132.83
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,152.69,99.22
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,112.34,67.69
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,68.68,39.16
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,42.56,30.21
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.47,23.85
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.07,14.05
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.11,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.36,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,16.41,5.38
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,34.27,21.69
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,52.4,36.97
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,74.53,55.27
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,96.82,73.41
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,90.57,68.36
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,84.72,63.49
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,284.91,225.44
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,496.54,387.91
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,345.11,269.35
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,161.88,122.14
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,241.58,183.66
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,318.94,241.19
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,307.89,231.66
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,288.53,216.31
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,238.39,177.95
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,188.59,139.76
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,228.87,169.89
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,269.33,199.55
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,271.77,200.96
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,274.18,202.5
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,284.53,209.84
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,294.79,217.09
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,300.47,220.62
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,306.05,224.11
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,579.85,424.0
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,835.17,595.56
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,675.92,484.27
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,517.04,372.18
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,558.25,402.75
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,592.64,427.2
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,562.87,406.66
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,533.5,386.69
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,539.57,393.2
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,542.77,397.4
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,554.79,408.15
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,559.37,413.23
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,510.4,379.03
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,463.6,346.07
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,454.21,340.49
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,433.72,325.04
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,352.58,264.15
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,288.2,216.46
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,270.33,199.93
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,239.36,170.92
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,195.0,135.48
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,155.26,104.77
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,118.45,78.46
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,83.8,56.79
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,58.54,44.09
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,44.34,31.53
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,30.32,18.15
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.43,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,18.34,6.28
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,39.82,25.98
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,61.57,44.36
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,90.65,68.45
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,118.89,91.7
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,160.22,125.16
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,204.34,160.31
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,251.66,196.88
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,295.47,229.92
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,360.21,278.68
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,436.75,334.61
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,388.26,295.3
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,331.55,250.09
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,277.22,209.01
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,216.46,162.47
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,253.78,190.06
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,291.34,216.96
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,280.35,208.21
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,269.35,199.74
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,368.44,271.32
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,461.62,335.65
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,412.81,300.08
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,356.86,260.15
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,330.9,241.36
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,305.07,222.43
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,450.75,326.43
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,594.98,423.3
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,597.21,423.72
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,598.61,424.98
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,748.86,535.1
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,873.97,618.85
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,770.36,549.66
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,673.12,480.9
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,611.87,440.48
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,553.32,400.69
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,463.04,338.28
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,379.18,278.79
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,299.96,222.69
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,225.06,168.01
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,194.11,145.3
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,163.85,122.68
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,139.01,104.18
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,114.37,85.53
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,134.19,101.31
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,151.98,115.28
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,130.82,99.19
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,110.34,83.5
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,89.86,67.32
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,70.01,51.33
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,52.19,38.71
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,34.52,23.28
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,20.76,10.42
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.88,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.44,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,25.2,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,69.14,32.17
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,121.37,81.64
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,182.69,132.61
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,119.18,89.1
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,27.99,17.46
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,215.21,170.02
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,423.33,333.47
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,292.98,231.47
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,113.47,85.69
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,208.26,160.77
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,304.14,233.67
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,337.67,257.47
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,371.5,281.37
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,490.33,370.22
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,616.93,461.16
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,384.95,291.1
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,130.45,95.62
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,173.28,128.69
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,216.42,161.05
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,462.67,344.36
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,707.82,513.35
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,595.91,432.56
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,482.59,351.08
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,598.89,434.15
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,706.25,507.33
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,722.32,517.54
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,730.48,523.3
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,744.54,533.05
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,756.35,541.22
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,755.12,542.11
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,753.71,542.87
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,795.08,577.39
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,819.4,595.8
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,654.18,479.94
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,505.13,368.59
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,593.65,439.56
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,654.1,487.16
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,606.05,452.91
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,557.56,418.03
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,303.14,229.6
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,92.87,67.18
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,237.03,177.87
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,347.39,254.46
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,294.28,209.86
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,243.99,167.67
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,193.19,126.13
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,146.91,89.74
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,101.92,58.12
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,62.77,36.88
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,41.72,29.69
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,34.98,23.5
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.5,12.9
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,24.45,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,66.93,29.08
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,119.56,79.91
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,181.37,131.17
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,238.04,179.32
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,302.01,232.62
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,359.44,279.7
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,420.91,328.32
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,477.21,371.7
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,534.3,414.34
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,586.94,452.14
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,639.96,488.58
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,573.49,434.76
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,469.15,352.51
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,587.95,441.03
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,717.81,532.68
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,576.84,427.51
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,413.41,304.41
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,553.88,407.38
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,698.33,507.29
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,684.55,494.14
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,660.31,475.39
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,759.55,545.11
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,857.73,611.31
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,869.6,616.96
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,879.37,622.06
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,713.54,508.74
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,544.1,389.64
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,413.52,299.61
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,282.17,205.52
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,242.03,176.81
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,202.21,147.71
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,319.59,234.19
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,432.41,314.12
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,524.93,382.03
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,605.93,440.23
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,466.22,341.06
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,338.8,248.61
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,415.58,308.13
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,476.6,353.56
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,442.25,328.43
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,405.54,301.26
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,369.21,273.57
