Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,329.75,242.1
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,278.96,201.65
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,231.37,163.42
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,186.7,127.64
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,144.8,94.98
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,104.66,66.45
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,69.01,45.14
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.18,35.09
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,39.05,26.81
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,25.31,13.06
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,21.84,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,59.51,23.74
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,110.59,73.85
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,170.62,123.46
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,229.63,173.06
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,295.68,227.79
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,288.48,224.95
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,254.66,198.9
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,337.39,263.64
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,431.27,334.63
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,472.83,363.66
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,513.26,391.31
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,507.44,383.72
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,501.94,376.21
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,533.29,397.83
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,564.53,418.87
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,604.68,444.61
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,644.14,469.34
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,793.1,576.83
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,931.91,665.31
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,863.61,617.13
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,765.27,543.93
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,883.86,629.17
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,984.73,690.57
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,869.8,614.03
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,734.87,516.91
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,862.01,610.2
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,968.23,677.16
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,951.68,664.49
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,932.11,651.47
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,759.39,539.28
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,587.4,416.49
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,669.3,477.4
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,739.78,527.25
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,749.28,538.17
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,743.14,536.34
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,699.94,508.66
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,655.4,479.27
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,607.06,446.42
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,558.02,412.01
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,504.79,372.94
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,453.31,333.8
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,399.26,291.87
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,346.42,249.53
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,292.57,205.15
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,238.89,160.43
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,187.01,117.99
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,139.24,80.58
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,92.68,48.85
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,52.49,28.99
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,34.68,23.6
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,29.69,18.91
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.71,8.41
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,11.8,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,23.05,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,63.28,22.3
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,117.27,77.27
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,179.55,128.72
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,237.83,178.0
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,304.2,233.08
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,361.84,280.21
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,423.47,328.71
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,390.0,302.25
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,322.25,248.07
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,370.66,284.16
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,428.14,325.38
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,474.91,357.93
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,522.58,390.5
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,570.81,423.64
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,619.88,456.81
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,756.09,554.58
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,884.0,635.82
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,749.65,543.42
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,575.37,415.54
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,780.24,565.21
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,970.64,686.38
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,878.0,624.01
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,759.2,537.92
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,722.32,512.13
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,677.64,480.47
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,839.14,598.08
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,972.55,683.45
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,862.27,610.25
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,743.8,524.23
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,825.47,587.2
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,884.56,626.64
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,853.35,606.69
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,819.8,585.98
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,782.06,562.41
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,742.34,537.34
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,698.03,508.94
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,652.61,478.4
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,604.06,444.88
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,555.45,410.31
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,502.67,370.9
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,450.62,330.99
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,397.05,289.5
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,342.65,246.19
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,288.09,201.56
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,236.71,158.97
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,185.35,117.33
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,138.34,80.93
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,93.52,50.94
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,55.55,32.71
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,38.61,26.74
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.24,20.01
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.2,8.08
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,21.17,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,57.9,17.45
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,110.49,72.76
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,172.41,124.06
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,229.55,172.57
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,294.36,226.73
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,352.16,274.5
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,414.12,324.06
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,470.26,367.03
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,528.63,410.14
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,581.58,448.36
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,633.39,484.61
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,680.91,515.63
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,727.7,545.58
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,769.52,572.79
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,809.83,598.75
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,845.42,620.1
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,873.79,636.5
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,900.3,652.62
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,924.15,667.0
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,640.24,472.47
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,307.39,223.92
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,660.8,488.69
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,974.65,696.82
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,823.05,591.86
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,648.19,464.2
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,632.91,454.33
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,617.15,443.25
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,656.4,471.79
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,697.41,500.83
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,539.94,390.85
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,388.77,282.3
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,465.3,338.91
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,539.43,391.85
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,506.58,368.63
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,474.34,346.21
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,573.1,423.7
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,643.09,477.34
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,525.44,389.21
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,431.49,318.25
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,354.27,262.15
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,286.8,212.61
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,325.91,240.97
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,337.77,244.11
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,285.0,200.43
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,234.88,158.71
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,184.35,117.86
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,138.33,82.45
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,93.44,52.25
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,54.71,33.18
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.03,27.05
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.35,20.01
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.87,7.05
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,22.15,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,61.3,14.93
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,115.23,75.07
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,177.27,126.85
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,234.66,175.67
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,299.69,229.91
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,357.38,277.44
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,419.12,326.5
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,475.16,369.68
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,531.92,412.0
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,584.79,449.58
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,638.02,485.59
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,686.09,515.87
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,733.46,544.96
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,775.18,569.57
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,810.72,589.65
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,844.68,608.39
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,876.41,625.39
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,903.92,641.41
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,928.71,655.71
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,947.16,664.74
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,962.54,671.96
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,973.29,678.48
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,980.79,683.14
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,981.99,684.75
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,979.86,684.45
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,972.93,680.67
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,962.73,674.99
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,947.34,666.7
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,928.82,656.46
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,746.92,536.43
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,566.3,405.44
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,397.53,289.06
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,235.82,171.94
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,507.48,379.79
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,738.71,540.79
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,659.86,483.9
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,590.79,432.96
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,578.19,427.51
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,552.63,411.1
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,449.78,333.79
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,373.0,275.96
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,360.33,265.03
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,331.6,239.16
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,246.43,176.47
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,191.39,139.5
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,158.88,114.44
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,127.22,90.09
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,97.8,68.48
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,70.28,49.65
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,52.02,37.78
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,35.52,23.3
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,21.26,6.79
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,21.5,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,59.59,10.24
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,113.77,73.3
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,175.97,124.65
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,233.28,172.83
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,298.21,226.16
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,356.02,272.81
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,417.88,320.78
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,474.05,362.36
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,530.87,402.81
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,583.55,439.69
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,636.64,475.04
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,683.67,503.83
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,729.76,531.4
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,771.75,558.18
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,807.57,580.83
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,840.16,600.84
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,870.1,619.06
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,897.16,636.03
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,921.56,651.37
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,827.38,588.18
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,707.96,501.37
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,848.59,602.72
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,972.77,680.96
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,899.78,632.47
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,805.74,565.08
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,748.17,526.04
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,684.85,482.46
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,813.81,577.12
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,915.96,645.1
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,892.47,629.11
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,866.32,612.71
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,730.33,521.78
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,599.89,427.93
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,676.48,487.96
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,727.83,526.69
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,684.79,497.8
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,640.45,467.15
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,591.94,432.65
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,543.02,397.09
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,491.19,358.87
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,439.8,319.91
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,380.68,274.97
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,328.55,234.36
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,258.72,182.5
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,208.97,147.49
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,169.69,117.14
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,132.31,88.84
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,94.33,58.25
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,50.12,31.27
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,37.28,25.4
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.11,17.91
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.65,1.81
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,18.13,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,49.37,3.7
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,102.65,66.44
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,164.29,117.61
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,221.58,165.81
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,287.0,219.95
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,344.46,267.27
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,406.31,316.48
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,463.7,360.86
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,523.53,405.62
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,576.05,443.26
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,627.49,478.97
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,676.0,510.04
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,724.01,540.04
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,765.77,566.6
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,806.03,591.89
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,839.33,611.1
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,875.84,632.22
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,902.82,648.24
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,927.06,662.55
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,739.87,535.24
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,508.35,365.64
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,540.01,388.79
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,579.15,415.32
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,790.72,568.52
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,978.86,689.48
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,971.81,683.17
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,961.47,676.75
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,947.17,667.97
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,929.6,657.22
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,906.39,642.97
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,880.26,626.89
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,848.72,607.31
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,814.66,586.02
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,777.1,561.97
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,737.47,536.41
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,693.38,507.91
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,647.88,477.15
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,532.26,391.85
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,439.88,322.55
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,453.87,334.37
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,443.39,325.08
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,388.57,282.01
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,334.96,238.76
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,280.02,193.32
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,228.04,149.9
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,173.49,106.01
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,125.52,69.52
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,79.73,40.36
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,41.14,29.04
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,31.8,20.92
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,26.16,15.5
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,12.75,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,17.97,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,49.0,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,103.06,66.05
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,165.8,118.23
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,222.25,165.87
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,286.43,218.99
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,344.66,266.78
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,407.28,316.38
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,464.33,359.42
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,523.63,402.41
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,576.52,439.79
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,628.35,475.21
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,677.31,506.03
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,725.79,535.74
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,767.22,560.04
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,807.12,582.87
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,838.3,599.66
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,872.25,618.0
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,898.83,633.91
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,922.73,648.21
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,941.43,658.61
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,957.08,667.2
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,967.55,673.47
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,974.78,677.92
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,883.07,619.6
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,771.35,540.56
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,874.67,617.14
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,957.13,670.38
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,936.32,657.64
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,912.89,644.16
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,790.74,562.97
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,668.69,475.06
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,745.42,535.46
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,801.58,576.65
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,654.78,475.11
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,523.85,379.43
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,495.78,361.3
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,466.59,341.52
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,241.07,178.53
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,24.17,13.16
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,247.82,186.87
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,433.32,319.06
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,351.25,256.42
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,290.53,211.82
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,195.23,142.19
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,120.25,89.01
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,102.63,75.94
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,85.11,62.54
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,68.17,49.15
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,51.4,37.61
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,36.6,24.86
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,21.23,11.41
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.61,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.52,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,85.54,55.21
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,152.91,109.38
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,211.96,158.67
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,279.45,214.35
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,337.44,261.84
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,399.96,311.3
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,400.76,311.67
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,383.32,297.07
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,497.93,385.4
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,624.59,479.03
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,673.97,510.87
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,723.1,542.61
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,721.7,538.47
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,702.02,519.49
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,701.16,514.74
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,686.62,500.74
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,812.13,590.68
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,924.6,660.96
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,942.61,668.26
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,957.48,674.59
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,967.5,680.03
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,974.26,683.62
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,851.69,602.67
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,702.68,496.04
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,843.61,598.79
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,956.44,670.6
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,941.63,660.26
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,923.6,649.44
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,899.95,635.17
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,873.44,619.13
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,766.07,548.25
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,663.02,473.25
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,708.54,511.58
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,730.72,529.94
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,686.42,501.44
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,640.78,470.87
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,486.61,359.41
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,364.14,268.36
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,386.51,286.25
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,393.4,290.36
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,316.1,233.3
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,253.16,187.55
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,221.87,163.21
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,190.01,137.88
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,155.77,111.21
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,122.59,85.74
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,91.84,63.68
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,63.51,47.84
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,47.23,33.74
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,30.58,18.78
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,15.79,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.79,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,57.33,36.2
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,103.47,74.47
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,143.24,108.21
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,186.18,144.06
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,227.68,177.97
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,270.33,211.71
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,388.88,303.83
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,525.88,405.62
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,578.57,441.64
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,631.65,476.7
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,679.97,506.81
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,727.65,535.82
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,765.14,557.52
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,805.19,580.61
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,720.75,520.41
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,595.68,428.01
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,589.31,423.05
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,580.61,415.41
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,592.99,423.4
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,604.53,430.65
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,627.52,446.14
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,649.84,461.05
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,674.29,476.79
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,697.7,491.72
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,695.04,490.64
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,691.35,489.19
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,741.03,524.99
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,784.87,556.11
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,771.45,548.11
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,756.02,539.36
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,743.99,532.64
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,729.03,523.85
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,723.66,523.64
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,707.42,515.68
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,593.5,434.08
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,496.76,363.4
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,431.92,318.61
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,372.33,276.44
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,378.45,281.98
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,375.01,278.81
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,338.03,250.48
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,296.45,217.74
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,249.53,180.46
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,207.6,146.78
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,165.65,114.15
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,127.65,85.83
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,91.06,60.98
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,60.0,45.47
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,45.12,32.37
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,29.67,18.08
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,15.23,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,14.26,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,38.6,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,91.67,57.84
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,150.23,107.4
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,118.63,88.7
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,64.72,47.66
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,82.72,62.38
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,100.68,76.64
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,134.96,103.45
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,170.07,130.12
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,165.4,125.39
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,160.35,120.49
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,256.97,193.42
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,352.36,261.48
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,475.81,349.44
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,607.51,438.62
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,524.19,377.25
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,432.99,311.28
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,511.45,366.02
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,582.38,412.88
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,634.26,446.35
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,694.77,484.77
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,839.78,584.93
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,968.28,663.6
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,970.52,664.78
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,969.47,665.88
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,962.23,662.4
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,951.77,657.11
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,935.3,646.96
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,915.82,635.05
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,729.87,517.26
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,545.37,388.04
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,687.15,495.82
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,798.23,573.44
