Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,760.4,549.99
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,720.72,526.41
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,513.87,380.12
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,335.62,246.88
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,379.66,281.4
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,414.36,307.06
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,432.81,321.6
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,428.04,316.29
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,371.66,271.8
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,318.72,228.86
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,233.72,166.38
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,181.62,132.55
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,158.03,106.23
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,116.92,66.24
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,73.0,39.22
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,39.02,27.42
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,31.93,21.06
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,23.91,13.09
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,37.72,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,91.01,56.38
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,149.76,106.4
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,208.6,156.15
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,275.35,212.06
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,309.74,242.02
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,342.72,269.07
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,385.25,302.03
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,426.42,332.63
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,519.98,403.58
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,620.52,477.14
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,670.12,509.02
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,719.53,540.43
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,640.57,480.49
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,524.02,390.42
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,697.99,520.13
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,865.69,631.52
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,892.38,647.15
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,916.32,662.37
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,934.46,672.55
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,949.51,680.85
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,959.92,687.65
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,967.06,692.49
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,882.34,635.98
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,776.78,557.52
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,720.66,518.65
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,658.76,475.08
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,655.57,473.89
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,651.34,471.68
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,771.76,564.29
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,863.6,628.59
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,668.65,492.49
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,482.71,352.74
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,321.92,237.81
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,165.47,121.26
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,418.14,318.97
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,631.21,474.43
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,475.55,356.29
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,352.15,261.88
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,366.88,273.88
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,368.53,274.3
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,248.08,184.81
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,148.39,111.04
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,131.39,98.36
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,114.62,85.6
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,97.45,72.58
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,80.39,59.34
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,61.96,37.71
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,31.36,20.94
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,26.21,16.24
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,20.71,10.31
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.37,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,48.68,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,115.36,70.83
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,184.73,131.66
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,245.28,184.78
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,314.01,243.88
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,374.11,295.1
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,439.88,348.99
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,499.84,395.86
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,561.72,442.37
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,616.48,482.1
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,667.66,516.69
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,717.89,548.82
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,767.22,579.45
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,810.31,605.85
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,851.54,630.41
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,887.37,650.58
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,920.71,668.84
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,948.68,684.77
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,973.62,698.71
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,992.85,707.63
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,1008.73,714.48
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,1019.26,720.19
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,1026.21,723.85
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1026.97,722.43
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1024.11,718.97
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,1016.24,713.34
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1004.78,705.67
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,987.46,695.23
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,966.77,682.82
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,941.35,666.87
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,912.82,649.03
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,879.55,628.8
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,843.54,606.73
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,803.44,581.3
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,761.09,554.25
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,714.17,524.36
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,665.69,491.72
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,613.92,455.16
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,561.32,416.92
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,506.14,375.41
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,451.05,332.56
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,393.42,286.86
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,334.3,238.63
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,276.41,189.95
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,221.18,143.16
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,166.07,98.37
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,115.46,60.77
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,64.07,30.39
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,30.77,20.63
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,25.56,15.84
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,20.01,9.55
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,44.79,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,110.39,67.22
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,178.55,127.83
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,238.89,180.57
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,307.36,238.9
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,368.07,289.6
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,431.7,340.45
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,490.53,385.41
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,551.16,429.65
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,605.89,469.19
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,660.83,506.8
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,709.55,537.12
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,753.07,563.19
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,796.27,588.32
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,837.69,611.59
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,873.05,630.94
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,905.93,648.42
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,933.75,663.07
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,958.63,675.69
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,867.22,615.84
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,744.61,528.31
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,748.23,530.44
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,750.18,530.22
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,733.56,516.67
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,715.63,502.59
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,679.8,478.18
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,650.5,457.97
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,657.42,462.5
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,662.84,465.69
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,597.11,421.01
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,533.6,377.84
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,545.39,387.52
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,554.64,394.74
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,667.2,478.73
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,748.13,535.61
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,702.35,505.84
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,655.1,474.37
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,603.57,438.87
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,551.37,401.79
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,393.63,288.9
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,277.69,204.94
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,246.82,183.23
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,216.59,161.07
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,188.31,139.74
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,160.7,118.64
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,133.32,97.92
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,106.82,77.81
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,81.4,58.83
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,59.09,44.31
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,42.19,29.45
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,25.46,12.96
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,28.38,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,89.39,53.76
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,151.6,108.47
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,210.62,158.63
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,277.67,214.57
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,337.77,264.3
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,402.73,316.22
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,460.47,360.97
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,520.48,405.9
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,574.86,444.71
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,629.97,482.57
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,678.83,514.32
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,724.75,542.54
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,767.88,568.85
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,809.56,593.6
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,795.02,579.93
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,763.64,552.75
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,749.59,539.82
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,722.58,518.38
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,752.11,536.5
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,788.42,557.81
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,729.82,515.75
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,668.0,472.17
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,709.38,498.88
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,741.62,518.28
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,736.54,513.82
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,730.19,509.06
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,719.83,502.0
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,708.27,494.26
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,678.89,474.68
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,649.44,455.2
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,605.8,426.95
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,566.56,401.33
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,571.14,407.16
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,569.37,408.14
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,550.06,396.15
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,527.43,381.68
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,497.01,361.67
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,463.64,338.92
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,420.86,308.61
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,376.93,276.43
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,321.69,235.68
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,271.12,197.98
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,246.24,174.62
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,210.47,140.71
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,160.3,101.98
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,115.9,70.31
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,73.93,45.46
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.01,35.14
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.67,24.09
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.67,10.26
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.78,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,67.05,38.84
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,131.53,93.79
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,186.4,139.95
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,249.88,192.71
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,307.05,240.19
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,372.11,292.47
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,429.31,336.63
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,489.25,381.32
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,542.88,419.93
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,597.6,457.96
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,646.26,489.36
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,694.66,518.92
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,737.19,543.59
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,778.55,566.69
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,820.34,589.24
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,859.55,609.29
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,887.16,622.63
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,912.09,634.0
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,929.6,640.25
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,943.95,644.56
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,953.91,648.63
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,960.63,650.93
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,960.36,647.97
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,956.79,643.31
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,948.81,638.6
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,937.63,632.18
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,918.3,619.82
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,900.28,608.43
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,875.8,594.48
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,848.66,578.98
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,726.01,501.14
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,612.74,424.04
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,667.98,466.57
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,702.07,492.27
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,591.46,416.07
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,498.03,351.16
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,472.33,335.98
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,443.43,317.23
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,433.91,310.9
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,407.72,290.53
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,353.88,249.98
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,302.15,209.98
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,249.34,168.19
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,200.23,129.2
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,151.35,92.21
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,107.86,62.08
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,66.65,39.06
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.34,30.43
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.52,20.86
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.11,7.94
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,27.1,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,86.83,48.34
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,149.91,104.5
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,208.67,154.28
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,276.63,211.02
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,336.18,260.14
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,400.51,311.28
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,458.85,356.32
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,519.8,401.72
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,572.36,440.09
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,627.15,478.87
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,676.31,510.36
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,724.87,540.8
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,767.52,567.63
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,803.87,589.83
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,837.04,608.41
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,867.45,624.89
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,894.56,640.29
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,918.96,653.85
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,937.31,662.6
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,952.53,669.41
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,962.47,673.86
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,969.15,676.36
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,970.13,674.61
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,967.77,670.97
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,960.07,665.59
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,949.11,658.38
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,929.42,644.59
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,906.96,629.29
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,882.99,614.45
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,859.18,599.76
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,825.67,578.97
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,790.0,556.82
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,751.37,532.67
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,710.99,507.21
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,664.66,476.49
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,617.55,444.46
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,568.2,410.64
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,517.22,374.7
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,463.31,335.05
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,410.69,295.18
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,356.11,253.26
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,303.63,211.79
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,250.15,168.91
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,200.96,129.58
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,151.38,92.1
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,107.11,61.65
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,65.78,39.03
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.33,31.05
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.67,20.75
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.39,6.15
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,17.17,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,72.26,39.1
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,129.62,90.71
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,184.7,137.0
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,248.12,189.71
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,305.81,236.74
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,368.79,286.26
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,427.98,331.04
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,487.12,374.1
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,540.87,412.75
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,595.72,451.05
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,643.23,482.36
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,690.19,512.45
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,732.63,538.13
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,773.93,562.47
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,806.18,580.85
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,836.0,597.52
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,777.45,554.59
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,703.81,500.05
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,705.21,500.07
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,704.53,498.18
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,581.81,413.47
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,457.75,326.04
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,459.68,327.37
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,461.36,327.84
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,312.14,223.99
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,163.38,116.65
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,526.03,384.84
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,859.91,606.71
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,796.18,561.46
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,735.86,521.37
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,742.65,529.29
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,743.34,532.43
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,679.01,488.28
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,619.31,447.04
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,429.93,314.0
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,260.66,189.84
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,308.37,226.74
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,349.04,257.12
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,277.69,204.89
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,211.65,156.43
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,111.14,80.98
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.72,0.49
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,21.47,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,79.55,41.57
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,144.69,101.62
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,204.53,152.92
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,273.94,211.67
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,334.04,262.44
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,399.17,315.6
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,459.15,362.58
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,522.06,410.04
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,575.39,449.46
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,631.14,489.42
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,681.83,522.2
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,732.05,553.71
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,774.87,580.29
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,816.09,605.39
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,846.88,623.15
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,880.22,642.51
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,908.35,659.56
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,933.66,674.79
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,952.64,684.57
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,968.44,692.39
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,977.97,697.7
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,984.13,701.04
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,984.97,699.74
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,982.36,696.43
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,973.86,690.54
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,961.98,682.68
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,944.99,672.13
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,924.83,659.67
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,899.66,644.04
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,871.59,626.56
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,838.43,605.72
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,802.89,583.22
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,762.42,557.28
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,720.05,529.82
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,673.24,498.14
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,624.96,463.77
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,565.69,420.94
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,508.56,378.76
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,457.36,339.59
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,404.84,298.12
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,353.58,256.62
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,302.16,213.76
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,246.64,167.52
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,194.96,124.76
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,143.57,84.95
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,97.82,53.48
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,54.99,31.71
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,37.9,26.3
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.6,16.86
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.24,0.86
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.86,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,41.06,19.21
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,81.55,57.16
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,121.42,91.13
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,164.72,127.68
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,206.43,162.43
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,250.51,198.24
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,299.85,236.82
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,351.6,276.13
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,480.45,376.29
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,623.49,483.03
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,673.62,516.07
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,723.37,548.37
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,765.6,574.57
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,806.26,599.33
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,838.03,617.78
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,872.76,638.06
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,899.79,653.94
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,924.0,667.98
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,942.68,677.56
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,958.24,685.21
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,967.2,690.15
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,972.8,693.13
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,973.07,691.5
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,969.93,687.89
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,961.43,682.46
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,949.59,675.06
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,728.21,526.52
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,496.78,357.34
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,430.18,311.64
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,365.32,265.53
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,469.72,342.43
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,563.33,408.93
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,598.94,436.34
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,623.15,455.51
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,625.62,459.92
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,612.57,452.75
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,431.36,320.77
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,285.74,211.76
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,219.95,163.65
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,158.67,117.85
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,175.84,131.41
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,190.11,142.15
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,163.97,122.04
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,138.45,102.35
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,113.52,83.48
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,89.69,65.36
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,67.37,48.32
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,49.86,36.06
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,32.36,20.4
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,14.48,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,64.44,29.87
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,128.28,89.32
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,184.13,136.9
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,250.94,192.99
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,310.44,242.27
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,375.15,294.0
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,433.12,338.97
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,493.96,384.49
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,548.1,424.17
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,603.21,463.38
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,651.24,496.64
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,698.83,527.74
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,739.79,554.03
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,781.97,580.82
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,816.54,601.27
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,848.92,620.08
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,875.85,634.74
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,900.19,647.62
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,918.19,656.36
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,933.15,663.19
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,942.81,667.58
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,949.3,670.06
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,949.79,668.06
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,947.04,664.22
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,939.04,658.61
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,927.9,651.21
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,910.82,640.23
