Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,895.23,630.33
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,764.18,543.58
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,635.12,451.08
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,716.92,514.12
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,776.58,556.52
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,639.47,461.13
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,517.72,372.74
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,573.43,417.18
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,602.8,440.26
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,511.59,374.1
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,436.73,319.65
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,425.04,311.04
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,395.71,286.83
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,340.79,243.58
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,288.0,200.98
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,233.85,156.71
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,183.44,115.77
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,133.73,78.2
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,89.92,49.12
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,49.49,29.72
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.1,24.45
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.38,14.53
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.07,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,57.36,23.64
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,126.15,86.84
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,182.9,134.13
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,251.05,189.77
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,310.39,238.46
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,374.96,289.85
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,433.11,334.31
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,494.13,379.34
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,547.88,417.59
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,602.59,455.25
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,651.87,487.76
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,700.8,518.13
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,741.16,541.58
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,782.57,565.27
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,819.59,585.59
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,854.84,604.42
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,881.82,620.54
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,906.1,635.1
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,918.24,640.93
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,932.91,648.53
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,824.87,578.61
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,696.19,488.33
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,829.1,583.67
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,945.57,657.23
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,937.66,650.99
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,926.56,644.27
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,909.24,634.45
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,889.01,622.88
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,867.26,609.8
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,839.04,592.65
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,806.16,572.52
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,771.03,550.83
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,731.1,526.5
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,689.53,500.48
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,607.96,442.48
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,536.34,390.74
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,523.44,383.82
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,496.2,364.91
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,392.35,288.23
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,314.4,231.1
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,308.92,224.22
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,283.6,198.65
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,230.49,155.29
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,181.42,115.68
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,132.92,79.34
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,90.35,51.37
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,50.62,32.04
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.91,14.67
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.32,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.36,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,53.6,19.91
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,116.71,80.86
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,171.13,127.09
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,234.26,180.05
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,292.41,228.5
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,356.1,279.94
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,416.74,326.78
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,478.33,372.6
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,532.38,411.18
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,587.6,449.23
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,637.59,482.66
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,687.77,514.86
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,730.51,541.17
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,772.07,566.27
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,809.82,588.45
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,849.53,611.62
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,876.65,627.15
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,901.12,641.01
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,828.31,589.76
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,732.9,519.09
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,719.02,508.83
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,703.27,496.69
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,829.72,587.25
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,944.99,660.92
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,936.28,654.19
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,924.39,646.94
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,804.25,568.51
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,683.68,483.14
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,449.45,324.68
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,222.32,160.85
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,141.78,102.19
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,61.98,42.04
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,128.51,92.98
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,194.48,142.73
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,140.12,102.26
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,86.16,61.46
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,205.75,153.87
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,317.0,237.0
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,263.5,196.99
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,213.71,160.06
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,208.39,156.34
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,199.88,149.49
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,170.14,126.78
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,141.58,104.83
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,113.94,83.62
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,87.92,63.79
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,63.99,48.47
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,44.86,31.81
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,28.23,16.25
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,13.02,0.46
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,26.07,15.16
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,45.35,31.69
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,64.58,48.06
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,86.09,66.09
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,107.54,83.79
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,79.57,60.61
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,54.11,39.41
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,107.34,83.04
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,162.44,127.29
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,140.41,108.86
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,118.95,91.07
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,125.32,95.94
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,131.71,100.78
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,142.03,108.77
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,152.38,116.76
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,137.92,105.09
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,123.57,93.56
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,142.73,108.71
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,161.94,123.81
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,161.41,123.26
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,160.86,122.75
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,170.13,129.76
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,179.36,136.71
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,153.25,116.14
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,127.32,95.68
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,131.64,99.14
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,135.92,102.57
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,140.16,106.18
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,144.35,109.8
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,154.24,117.75
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,164.02,125.62
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,138.05,105.19
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,112.31,84.86
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,101.65,76.53
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,91.01,68.17
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,70.15,51.6
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,49.31,34.86
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,58.98,42.91
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,68.66,51.0
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,56.54,41.21
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,44.44,31.34
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,38.63,26.62
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,32.82,21.85
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,27.02,17.06
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,15.43,7.83
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.6
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.78,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,63.31,17.13
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,143.53,99.32
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,202.94,152.22
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,272.05,212.43
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,333.01,265.59
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,399.12,321.33
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,456.18,367.66
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,517.36,415.43
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,571.39,456.63
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,625.88,496.76
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,674.91,530.1
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,723.06,562.11
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,760.46,586.77
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,800.54,613.08
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,836.73,635.08
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,870.71,655.23
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,897.81,670.43
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,922.03,683.58
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,874.93,649.2
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,805.64,594.89
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,515.81,388.53
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,214.25,159.59
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,456.01,343.13
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,691.85,510.11
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,566.87,418.85
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,444.62,329.16
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,341.37,254.51
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,236.96,176.9
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,315.55,236.62
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,389.41,291.46
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,339.32,254.39
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,288.33,216.7
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,429.53,325.58
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,554.21,417.53
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,526.19,397.0
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,496.16,375.47
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,385.02,292.85
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,288.51,220.04
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,262.47,200.77
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,236.63,181.16
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,207.5,159.04
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,179.22,137.32
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,153.05,116.7
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,127.62,96.53
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,102.98,77.21
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,79.61,58.86
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,60.41,46.15
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,41.81,29.62
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,25.06,12.99
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.86,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,57.27,11.01
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,130.96,90.27
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,190.72,142.2
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,260.7,201.52
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,322.13,253.73
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,388.98,308.54
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,447.92,355.56
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,509.44,402.9
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,564.96,444.17
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,619.25,483.33
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,668.02,516.49
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,716.07,547.84
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,758.81,574.57
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,799.99,599.81
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,835.97,621.6
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,869.76,641.76
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,891.83,654.41
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,916.37,668.74
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,934.62,678.13
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,949.72,685.57
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,958.6,690.49
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,964.14,693.45
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,964.76,692.07
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,961.97,688.7
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,953.46,683.23
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,941.58,675.78
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,832.48,602.66
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,715.14,516.69
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,646.42,469.53
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,576.77,420.57
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,621.89,455.82
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,657.43,483.06
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,600.93,442.55
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,550.22,406.26
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,507.95,376.71
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,466.66,347.33
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,495.53,371.68
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,499.48,375.1
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,444.22,331.54
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,389.74,287.62
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,333.42,241.53
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,277.13,194.51
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,221.26,147.48
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,169.22,104.46
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,118.04,66.03
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,73.1,38.09
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,35.15,24.39
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,29.78,19.35
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,19.53,8.16
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,60.25,6.58
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,137.99,94.91
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,199.52,149.35
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,271.33,211.0
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,333.18,263.66
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,400.3,318.43
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,460.14,365.55
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,520.83,411.37
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,576.92,452.97
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,633.59,493.64
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,683.53,525.87
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,732.8,556.66
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,776.51,583.25
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,813.73,604.95
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,849.24,625.68
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,882.44,644.64
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,910.12,660.6
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,934.87,674.61
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,953.1,683.09
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,968.04,689.54
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,977.16,693.78
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,982.79,695.99
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,982.51,693.29
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,978.68,688.59
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,969.91,681.61
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,957.65,672.63
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,938.0,658.69
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,915.3,643.07
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,888.43,625.48
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,858.68,606.15
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,824.88,584.31
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,788.56,560.87
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,746.85,533.91
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,703.26,505.63
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,656.53,473.91
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,608.01,440.2
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,554.99,402.51
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,501.7,363.57
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,446.37,322.0
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,391.7,279.61
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,334.6,234.84
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,277.55,189.02
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,221.14,143.26
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,168.56,101.25
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,116.69,63.76
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,71.31,36.76
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,35.03,23.96
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,29.16,18.46
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,18.84,6.57
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.83,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,61.94,0.1
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,143.51,97.29
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,204.56,151.8
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,275.51,212.73
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,338.43,266.7
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,406.67,322.95
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,466.11,369.73
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,525.9,414.74
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,581.53,455.82
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,637.64,495.91
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,687.98,529.21
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,737.4,561.02
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,780.58,587.11
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,817.21,608.13
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,852.68,627.9
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,885.69,645.59
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,913.25,658.82
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,937.87,669.76
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,955.97,676.85
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,970.79,681.75
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,979.85,685.1
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,985.4,686.39
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,985.42,683.0
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,981.89,677.59
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,972.48,672.71
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,959.59,665.85
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,941.42,656.57
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,919.96,645.2
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,893.17,629.76
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,863.43,612.4
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,828.7,590.51
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,791.43,566.87
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,749.63,542.27
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,705.9,515.92
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,657.55,483.03
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,607.99,448.19
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,554.06,408.96
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,500.44,368.76
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,443.94,325.22
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,388.33,281.02
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,330.78,234.52
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,275.45,188.77
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,216.63,140.58
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,164.02,98.27
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,112.41,60.72
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,67.29,34.29
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,33.98,22.98
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,28.54,17.83
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.15,4.8
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,49.29,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,112.68,75.45
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,171.08,125.83
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,241.59,184.86
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,302.24,236.01
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,368.52,290.11
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,428.87,337.32
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,492.67,385.26
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,547.77,424.8
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,603.84,463.52
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,654.24,497.01
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,702.24,526.54
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,745.37,552.07
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,787.04,575.9
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,824.57,596.3
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,860.25,614.92
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,886.7,630.26
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,904.9,640.48
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,924.05,650.11
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,940.12,657.83
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,948.74,663.04
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,954.02,666.39
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,954.92,665.83
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,952.4,663.33
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,943.21,657.6
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,930.68,649.99
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,911.91,639.17
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,890.1,626.51
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,495.1,364.65
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,106.65,75.03
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,285.52,209.25
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,460.84,333.45
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,516.69,374.31
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,559.64,405.81
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,586.06,427.52
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,589.43,432.0
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,537.28,394.41
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,484.99,355.87
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,430.53,314.0
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,376.8,271.39
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,318.99,225.08
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,265.15,180.84
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,209.87,135.67
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,158.58,94.74
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,108.26,58.66
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,64.65,33.7
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,34.3,23.03
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,27.9,17.0
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,13.59,0.7
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,52.31,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,122.45,80.94
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,181.45,132.61
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,250.71,190.71
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,311.33,241.5
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,377.48,294.66
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,435.64,339.13
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,496.44,383.38
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,550.78,421.89
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,603.93,458.23
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,653.34,489.06
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,702.2,517.74
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,744.75,543.59
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,785.77,568.1
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,822.52,590.1
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,852.28,607.47
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,878.85,624.09
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,902.62,638.99
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,919.18,648.1
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,932.43,655.27
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,941.5,660.21
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,947.24,663.23
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,945.19,662.12
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,939.77,659.09
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,930.63,653.35
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,918.21,645.71
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,897.48,632.13
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,877.69,619.25
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,851.48,603.14
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,822.59,585.33
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,786.48,563.14
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,748.66,539.65
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,707.93,514.58
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,665.67,486.74
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,617.56,453.03
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,568.6,418.01
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,517.61,381.42
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,466.86,343.87
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,412.15,301.84
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,359.82,260.58
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,305.84,217.59
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,254.79,176.2
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,202.57,134.29
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,155.97,98.08
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,109.47,65.41
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,69.75,42.03
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,41.86,29.31
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,30.1,18.68
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.18,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,45.27,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,104.4,68.32
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,160.61,117.08
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,227.35,172.67
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,276.74,214.48
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,329.53,257.52
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,401.22,312.74
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,476.2,368.21
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,530.82,406.27
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,586.56,443.61
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,571.77,428.0
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,539.25,400.29
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,474.79,351.09
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,382.13,281.06
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,609.14,446.63
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,827.18,589.22
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,854.39,603.52
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,879.05,618.41
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,895.74,627.79
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,909.38,635.4
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,918.63,640.4
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,924.76,643.63
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,925.26,642.9
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,922.58,640.37
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,913.43,634.69
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,901.18,627.27
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,825.81,579.65
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,748.58,526.59
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,784.26,554.5
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,807.2,570.88
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,773.88,549.9
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,738.45,527.95
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,698.0,501.21
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,656.04,472.75
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,609.84,441.26
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,562.88,408.47
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,512.39,372.81
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,462.25,336.31
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,409.35,296.28
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,357.82,256.14
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,303.59,213.5
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,252.3,172.39
