Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,200.53,131.41
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,153.11,94.91
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,106.53,62.51
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,66.94,39.96
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.24,28.6
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,30.27,18.51
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,37.09,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,90.42,58.6
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,145.09,105.88
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,209.28,159.15
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,267.04,207.04
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,330.81,258.3
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,388.12,302.61
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,448.79,347.81
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,505.65,388.23
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,561.29,426.33
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,610.46,458.9
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,659.61,490.51
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,702.46,517.56
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,744.29,542.68
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,785.58,566.34
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,822.88,587.02
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,849.46,603.67
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,873.49,618.85
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,890.5,628.94
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,904.49,637.21
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,914.15,643.09
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,920.69,647.17
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,919.17,646.86
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,914.48,644.71
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,737.48,526.25
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,551.57,393.29
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,503.77,361.37
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,463.07,333.07
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,329.44,239.08
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,197.21,142.92
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,259.91,189.61
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,323.84,236.09
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,370.69,270.83
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,414.77,303.09
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,442.79,325.01
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,461.98,339.86
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,412.86,304.7
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,366.3,271.08
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,311.43,230.39
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,261.61,193.3
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,236.0,173.27
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,205.6,148.65
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,170.45,121.92
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,137.46,97.36
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,107.47,72.86
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,74.52,49.39
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,48.84,34.86
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,31.97,19.54
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,37.09,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,101.77,64.85
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,158.29,115.03
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,225.45,171.54
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,222.04,173.12
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,205.73,161.69
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,332.31,263.53
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,472.05,372.8
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,526.08,412.67
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,581.21,452.38
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,553.8,426.33
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,506.4,385.71
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,488.43,369.62
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,455.24,342.27
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,546.9,408.21
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,633.53,467.81
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,574.39,422.45
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,519.4,380.41
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,530.65,386.93
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,541.19,392.49
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,625.54,452.01
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,717.89,514.35
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,827.38,591.0
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,925.45,652.72
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,876.83,620.4
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,821.99,580.95
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,812.78,577.22
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,801.53,571.62
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,777.76,555.47
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,751.85,537.98
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,650.19,467.35
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,555.98,400.87
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,528.05,383.17
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,500.02,364.57
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,515.17,377.44
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,515.98,378.91
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,497.64,365.51
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,467.68,342.51
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,360.19,263.44
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,280.54,205.86
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,276.41,198.18
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,248.98,168.74
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,194.99,124.51
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,144.95,85.09
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,96.08,51.57
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,54.59,30.3
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,33.36,22.14
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,25.38,14.15
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,12.6,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,17.49,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,39.51,23.22
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,78.58,57.19
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,116.54,89.4
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,154.18,121.2
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,194.4,154.58
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,216.78,172.21
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,237.03,187.32
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,248.32,195.27
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,264.63,206.76
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,348.02,270.75
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,428.79,330.74
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,560.61,429.46
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,687.27,520.46
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,715.86,536.71
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,741.82,551.56
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,734.6,541.73
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,722.15,528.67
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,629.45,460.07
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,531.37,387.08
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,579.4,421.52
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,626.93,454.19
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,617.7,445.71
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,607.67,437.2
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,660.8,474.65
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,704.12,504.6
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,790.13,567.74
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,860.05,615.81
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,733.12,528.69
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,611.65,441.58
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,681.54,496.17
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,732.43,535.06
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,553.61,407.87
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,393.5,290.04
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,377.21,279.78
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,358.39,266.73
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,405.75,304.11
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,430.41,321.88
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,354.14,263.68
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,293.07,217.58
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,273.8,199.43
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,242.78,169.87
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,191.59,128.69
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,145.96,93.51
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,101.19,62.66
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,63.82,41.54
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,42.26,29.67
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,29.6,17.09
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,31.36,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,88.04,54.93
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,145.75,106.48
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,214.54,164.04
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,174.46,136.24
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,106.77,82.23
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,283.94,225.8
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,470.44,369.27
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,525.95,408.93
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,582.73,448.96
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,634.9,483.87
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,687.43,517.52
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,731.06,544.28
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,773.43,569.77
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,808.76,590.18
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,845.42,611.26
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,872.29,625.77
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,896.43,638.56
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,916.25,648.61
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,933.07,656.84
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,942.39,661.83
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,942.93,661.6
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,944.0,661.33
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,941.69,659.07
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,931.95,653.01
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,918.9,645.09
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,902.4,635.13
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,882.53,623.16
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,855.92,606.99
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,826.47,589.05
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,791.96,567.77
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,754.96,544.75
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,713.13,517.89
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,669.97,488.68
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,621.93,455.38
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,572.85,420.45
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,519.9,382.53
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,466.92,343.22
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,411.42,300.22
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,357.05,256.68
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,298.11,208.96
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,243.53,163.81
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,188.71,118.95
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,138.41,79.67
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,89.36,46.9
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,47.99,27.28
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,31.21,20.26
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,23.09,11.49
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,37.67,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,103.61,62.56
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,164.02,118.21
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,235.27,177.77
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,297.2,229.98
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,365.18,285.35
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,424.22,331.62
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,486.25,378.29
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,541.28,417.78
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,597.27,456.18
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,644.81,487.25
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,694.18,517.22
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,736.58,541.49
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,777.45,564.06
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,815.97,583.25
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,847.9,597.63
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,874.82,612.82
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,898.86,626.27
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,916.41,634.52
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,930.74,640.95
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,938.96,646.11
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,943.75,649.41
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,943.54,649.5
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,939.82,647.57
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,929.93,642.44
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,916.62,635.35
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,896.94,625.18
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,874.13,612.99
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,847.29,596.85
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,817.59,578.9
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,782.23,558.37
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,744.5,535.94
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,702.82,509.64
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,659.35,480.86
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,611.85,447.75
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,562.8,412.67
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,510.2,374.83
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,457.47,335.53
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,401.98,292.36
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,347.65,248.7
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,291.53,203.01
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,236.04,157.17
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,181.35,112.82
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,131.51,74.33
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,83.07,42.41
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,42.33,24.12
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,28.69,18.09
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,21.42,9.54
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,37.98,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,104.39,61.67
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,164.82,119.43
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,235.62,179.99
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,297.05,233.04
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,364.48,289.48
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,423.19,336.92
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,484.82,384.83
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,539.97,425.63
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,596.08,465.5
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,584.49,451.63
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,555.78,425.16
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,662.89,504.16
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,772.99,578.25
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,806.93,597.62
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,838.41,615.66
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,864.92,631.1
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,888.66,644.62
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,905.27,652.59
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,918.63,658.53
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,921.8,658.89
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,927.26,660.89
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,924.96,657.21
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,924.35,654.8
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,914.43,647.95
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,901.25,639.25
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,878.93,623.61
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,853.98,606.5
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,826.9,589.33
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,797.26,570.53
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,761.74,548.32
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,724.42,524.79
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,682.9,497.97
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,639.82,469.36
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,591.94,435.96
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,543.85,401.49
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,492.16,364.06
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,441.01,325.8
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,386.26,283.3
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,334.37,241.95
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,280.64,198.79
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,229.77,157.45
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,178.71,117.3
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,134.1,84.0
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,89.64,54.35
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,52.91,38.87
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.61,24.54
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,24.08,10.3
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,22.29,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,59.67,33.59
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,114.91,83.72
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,177.16,136.15
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,239.7,188.82
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,303.95,241.93
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,362.36,289.2
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,425.11,338.45
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,478.91,379.09
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,534.58,419.81
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,588.52,457.27
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,640.69,492.27
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,683.78,520.31
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,725.98,546.98
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,765.44,571.11
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,803.78,593.77
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,829.9,607.46
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,853.61,619.44
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,747.13,542.56
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,619.1,448.41
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,659.78,476.51
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,690.83,496.46
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,542.67,392.62
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,396.03,287.26
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,546.58,396.94
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,691.58,495.96
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,677.25,485.12
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,661.79,475.08
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,635.09,457.33
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,608.02,439.31
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,569.97,413.01
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,529.94,385.21
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,533.32,390.18
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,528.48,388.8
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,492.34,363.8
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,455.15,337.62
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,453.87,338.12
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,435.64,324.02
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,381.47,281.28
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,329.15,238.99
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,275.35,195.15
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,224.83,153.44
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,173.21,111.79
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,127.25,76.76
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,81.94,47.14
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,45.17,32.49
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.23,20.94
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.38,6.54
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,30.41,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,84.29,46.4
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,144.01,104.12
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,213.42,162.94
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,275.99,216.24
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,343.99,272.46
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,247.88,197.26
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,104.74,79.91
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,106.59,81.24
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,108.66,82.44
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,161.89,124.03
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,216.26,165.19
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,227.61,172.82
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,238.93,180.51
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,286.18,215.2
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,326.27,243.83
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,448.75,333.99
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,564.73,415.87
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,621.78,453.76
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,669.83,485.44
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,643.92,465.72
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,608.3,440.19
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,537.67,389.57
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,459.79,333.49
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,422.38,307.39
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,385.49,281.16
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,640.88,470.72
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,857.11,614.08
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,736.74,532.01
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,615.99,445.36
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,685.76,500.75
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,729.11,533.97
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,612.16,450.6
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,506.78,373.07
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,539.18,400.56
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,548.06,408.59
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,495.67,369.44
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,443.3,329.33
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,388.26,285.41
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,334.33,241.07
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,276.61,193.37
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,223.25,148.58
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,169.26,104.32
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,120.11,66.63
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,72.72,36.8
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,33.78,22.76
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,26.36,15.94
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.39,3.57
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,27.39,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,76.24,39.42
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,129.72,92.93
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,189.49,143.57
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,244.48,189.94
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,305.23,239.42
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,349.54,273.7
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,393.1,305.58
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,435.46,336.49
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,476.71,365.58
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,519.66,394.77
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,561.8,422.56
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,561.72,420.05
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,565.19,419.97
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,596.01,440.59
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,625.76,459.99
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,661.17,484.22
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,695.98,507.84
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,602.77,439.99
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,487.54,356.05
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,589.47,430.26
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,690.63,500.57
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,550.45,400.53
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,411.69,299.72
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,273.88,201.21
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,137.11,99.41
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,373.81,278.15
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,597.82,436.09
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,511.82,373.58
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,425.61,311.67
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,409.48,301.07
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,392.96,289.78
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,276.6,205.44
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,163.86,121.14
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,248.51,186.38
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,326.28,244.46
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,299.05,224.54
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,271.75,204.63
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,149.33,111.67
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,30.9,19.18
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,27.03,16.24
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,23.16,13.21
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,19.29,10.09
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,15.43,6.94
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.57,3.76
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.71,0.85
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.82,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.93,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.98,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,19.92,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,52.5,24.03
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,97.74,69.08
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,146.33,110.49
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,191.67,149.25
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,240.14,189.7
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,222.3,175.71
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,193.68,151.79
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,113.22,87.11
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,35.74,23.61
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,127.47,97.42
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,224.36,171.95
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,188.16,143.01
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,152.24,114.68
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,130.31,97.56
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,108.8,80.69
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,114.23,84.81
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,119.65,88.86
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,192.79,144.74
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,266.8,199.31
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,399.56,296.92
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,533.68,390.96
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,530.81,387.76
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,527.4,385.48
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,633.97,462.9
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,734.34,532.6
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,681.9,495.52
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,636.01,463.82
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,719.15,529.33
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,779.33,573.39
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,744.14,549.81
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,708.19,526.43
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,609.8,456.67
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,521.21,391.52
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,455.8,344.42
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,395.29,299.83
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,360.9,274.44
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,325.92,247.86
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,332.9,250.86
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,316.61,232.23
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,262.16,186.5
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,211.01,143.28
