Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,159.27,101.16
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,113.98,67.06
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,70.33,39.74
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,38.39,26.88
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,27.74,16.92
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.52,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.39,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.54,1.48
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,26.07,15.39
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.8,27.31
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,56.45,41.46
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,73.01,55.3
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,90.06,69.27
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,107.07,82.92
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,111.44,86.06
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,115.98,89.28
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,259.04,205.12
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,399.08,314.18
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,317.79,248.24
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,216.51,166.49
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,390.26,302.8
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,563.68,432.22
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,527.5,401.82
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,497.29,376.51
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,422.4,319.28
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,355.67,267.57
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,452.03,340.35
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,556.33,416.55
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,473.09,353.9
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,398.63,297.54
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,268.48,201.16
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,139.08,102.57
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,394.42,300.3
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,640.6,479.68
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,717.18,540.3
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,773.97,583.69
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,653.29,494.54
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,543.75,409.81
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,324.79,247.97
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,119.06,88.3
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,339.67,265.52
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,519.79,401.71
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,312.72,241.47
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,144.24,109.45
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,244.83,186.26
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,310.5,228.9
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,256.59,182.94
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,206.07,139.94
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,154.81,97.78
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,108.96,62.97
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,65.53,36.37
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.15,24.91
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.3,17.09
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.58,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,17.23,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,45.43,16.67
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,90.78,64.28
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,138.83,105.57
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,183.09,144.13
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,230.34,184.61
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,274.01,220.94
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,318.78,257.2
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,328.65,264.44
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,325.25,260.6
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,253.3,201.36
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,177.42,138.08
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,182.23,141.32
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,187.09,144.5
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,245.69,190.24
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,314.23,242.74
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,232.67,178.9
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,161.32,122.53
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,287.76,221.51
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,411.45,315.64
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,332.19,254.52
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,248.12,189.41
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,140.26,105.69
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,34.85,22.21
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,28.55,17.21
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,22.26,12.18
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,156.47,118.7
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,291.96,223.35
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,293.72,224.61
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,295.29,226.0
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,278.81,213.57
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,262.49,201.27
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,305.27,235.06
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,342.74,264.28
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,393.86,305.48
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,431.31,334.66
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,352.24,272.75
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,283.32,219.04
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,203.3,156.91
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,131.89,101.37
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,115.43,88.7
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,99.05,75.8
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,82.3,62.22
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,65.66,48.5
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,49.61,35.13
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,33.78,23.06
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,20.75,10.87
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.6,2.83
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,16.39,7.88
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,23.64,14.09
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,30.88,20.25
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,38.14,26.27
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,45.4,32.18
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,52.17,37.6
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,58.96,42.95
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,65.74,48.23
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,72.53,53.46
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,77.88,57.48
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,83.22,61.46
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,126.16,95.23
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,169.72,128.85
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,251.05,191.42
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,342.98,260.15
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,352.5,266.11
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,361.93,272.25
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,321.18,241.44
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,274.12,205.87
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,231.86,173.67
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,190.11,141.69
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,189.84,141.56
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,189.54,141.36
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,242.81,181.8
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,295.76,221.42
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,224.28,167.74
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,154.01,114.35
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,157.25,117.08
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,160.45,119.7
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,269.58,204.21
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,371.56,280.9
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,321.09,242.89
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,273.39,207.15
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,358.51,273.93
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,408.64,309.21
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,353.59,263.72
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,301.53,220.16
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,247.95,175.36
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,198.12,133.61
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,148.11,94.19
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,105.05,63.21
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,63.75,38.15
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,38.93,27.09
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,28.08,16.1
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,30.17,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,82.65,22.85
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,148.03,103.9
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,220.84,166.76
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,282.53,220.43
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,350.89,278.01
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,201.64,161.6
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,14.47,6.32
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,51.69,36.92
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,89.44,67.26
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,145.99,112.12
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,203.89,156.88
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,222.74,170.56
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,241.69,184.27
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,324.86,247.06
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,401.91,303.38
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,355.17,267.32
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,299.09,224.59
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,259.67,194.57
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,220.7,164.7
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,584.78,443.3
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,907.68,659.05
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,906.32,653.39
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,901.5,648.83
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,891.01,642.07
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,877.15,633.28
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,858.5,621.5
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,836.64,607.7
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,808.85,589.63
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,778.25,569.72
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,743.57,546.32
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,706.43,521.2
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,664.51,493.04
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,620.82,461.7
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,573.54,427.34
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,525.06,391.14
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,472.72,351.73
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,419.07,309.98
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,364.19,265.35
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,310.3,220.28
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,254.12,173.15
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,200.79,128.28
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,147.13,85.25
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,96.39,48.44
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,49.81,23.19
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,25.62,15.72
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,18.18,7.96
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,12.78,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,32.91,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,89.39,17.64
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,156.84,109.52
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,231.3,174.1
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,294.35,228.99
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,363.93,287.34
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,421.45,333.66
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,483.95,381.38
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,538.91,421.58
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,594.53,460.49
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,644.09,491.83
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,692.98,520.47
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,729.9,541.62
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,769.42,563.99
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,804.01,581.32
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,836.27,596.61
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,861.48,609.46
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,883.66,620.26
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,899.98,626.07
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,912.94,629.81
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,919.53,633.04
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,922.59,634.36
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,920.38,631.43
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,914.62,626.57
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,903.37,619.86
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,888.68,611.26
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,865.68,597.42
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,839.82,581.92
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,811.65,565.31
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,780.72,546.92
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,744.23,524.92
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,705.58,501.39
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,582.86,416.57
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,472.98,338.56
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,508.35,366.16
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,519.29,373.49
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,466.37,334.34
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,413.72,294.81
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,358.04,251.8
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,302.99,208.28
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,247.6,164.58
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,195.59,123.13
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,143.02,83.43
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,97.4,52.29
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,53.77,28.89
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,32.55,21.07
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.38,9.49
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,12.78,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,20.32,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,56.19,3.51
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,117.16,81.68
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,181.39,137.1
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,240.45,187.85
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,306.77,243.53
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,188.81,150.71
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,36.69,24.67
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,54.59,39.29
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,72.52,53.61
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,82.23,61.11
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,92.13,68.67
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,76.9,56.19
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,61.9,44.01
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,86.14,62.94
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,110.81,81.85
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,139.04,103.37
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,167.41,124.61
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,158.31,117.03
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,149.29,109.71
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,223.35,164.97
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,297.99,218.47
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,235.21,171.89
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,173.42,126.35
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,263.05,192.68
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,359.23,260.64
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,320.61,232.35
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,278.29,202.27
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,273.47,199.26
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,268.6,195.98
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,341.82,249.62
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,407.63,296.12
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,272.46,199.44
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,142.27,103.65
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,141.64,103.99
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,140.97,103.77
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,131.16,96.92
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,121.39,90.02
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,220.0,163.0
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,288.77,207.13
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,236.8,165.43
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,189.01,127.49
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,141.2,90.98
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,99.43,61.49
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,59.82,37.9
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.52,27.95
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.47,10.81
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.85,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,11.86,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,28.4,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,85.41,59.03
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,140.39,106.42
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,196.4,154.34
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,258.89,207.19
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,189.29,151.84
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,102.23,79.19
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,88.34,67.56
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,75.43,56.67
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,42.03,29.04
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.69,1.5
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,9.17,1.87
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.66,2.23
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,56.09,39.78
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,102.87,76.85
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,142.91,108.26
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,183.31,139.55
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,228.93,174.32
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,274.76,208.66
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,357.03,270.3
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,431.77,324.81
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,449.96,337.22
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,467.63,349.41
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,424.61,317.53
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,382.3,286.17
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,384.97,288.5
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,387.24,290.4
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,488.53,367.95
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,580.92,436.59
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,570.38,429.57
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,556.81,420.73
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,400.43,304.32
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,257.46,194.88
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,282.71,215.26
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,302.71,230.84
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,248.26,189.71
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,197.69,151.32
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,171.67,131.39
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,146.17,111.69
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,125.39,95.72
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,105.37,80.17
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,85.52,64.31
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,65.97,48.38
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,47.68,33.14
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,29.81,19.17
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,16.41,4.42
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.95,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,10.12,2.23
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,17.36,8.62
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,26.54,16.48
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,35.72,24.3
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,45.39,32.41
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,55.08,40.41
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,145.52,115.06
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,240.04,190.42
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,157.32,123.26
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,74.47,55.37
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,134.94,104.02
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,197.06,152.53
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,206.38,158.91
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,215.73,165.49
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,189.91,144.86
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,164.43,124.65
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,337.85,258.06
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,518.13,387.55
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,411.23,308.2
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,305.93,229.8
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,295.47,222.08
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,285.07,213.95
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,284.45,213.52
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,283.78,213.05
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,535.46,403.84
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,763.4,562.29
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,736.72,541.92
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,706.97,522.04
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,636.24,471.03
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,567.51,421.17
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,569.88,425.12
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,561.05,420.0
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,371.42,280.91
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,207.18,156.37
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,265.53,201.85
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,309.43,233.12
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,247.6,185.96
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,194.22,146.02
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,164.71,123.57
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,136.57,102.01
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,107.18,79.18
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,80.11,58.16
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,55.54,39.09
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,35.53,23.77
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,18.28,3.88
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,14.42,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,37.3,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,101.87,69.65
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,164.29,124.2
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,223.31,174.57
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,289.61,229.53
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,269.0,214.16
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,235.17,186.53
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,268.7,212.61
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,302.15,237.49
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,458.58,357.74
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,621.15,474.94
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,581.77,442.57
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,525.65,399.32
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,661.1,500.7
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,799.49,594.96
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,620.61,466.61
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,400.38,299.96
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,511.47,383.25
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,623.49,462.68
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,634.04,469.3
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,643.36,475.87
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,650.87,480.78
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,657.0,484.76
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,567.1,419.67
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,479.87,355.67
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,497.25,369.26
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,506.88,376.86
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,491.18,365.93
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,474.79,354.59
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,584.06,440.04
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,665.11,501.9
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,596.58,450.89
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,532.46,403.37
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,461.95,350.43
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,398.57,302.33
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,358.95,272.5
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,319.8,242.27
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,214.11,162.01
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,126.94,96.52
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,108.61,82.48
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,90.38,68.13
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,72.3,53.47
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,54.38,38.71
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,38.43,25.43
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,22.2,12.57
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,11.09,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.32,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,22.15,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,101.2,67.79
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,180.58,135.01
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,241.39,187.5
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,311.78,246.84
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,370.08,295.37
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,431.73,345.04
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,486.38,388.52
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,542.47,431.98
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,590.32,467.48
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,637.91,501.97
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,679.47,530.39
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,719.81,556.81
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,653.7,503.33
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,569.56,435.35
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,495.43,378.41
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,416.86,317.07
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,414.09,313.94
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,410.87,310.24
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,453.79,342.22
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,504.43,379.17
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,450.02,338.43
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,404.06,303.86
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,343.5,258.95
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,278.75,210.3
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,397.97,301.12
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,513.27,385.59
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,552.82,415.74
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,581.96,438.4
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,359.45,274.01
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,149.34,111.53
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,125.43,93.64
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,101.63,75.35
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,61.41,43.65
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,21.25,11.53
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,215.38,166.64
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,375.17,284.95
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,236.64,178.46
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,133.3,102.01
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,165.29,121.12
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,173.43,117.71
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,126.23,81.59
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,86.99,54.86
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,51.88,34.87
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,35.07,22.92
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,18.05,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
