Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.91,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,14.47,5.31
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,24.13,14.06
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,37.18,25.18
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,50.25,36.18
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,64.21,47.73
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,78.18,59.06
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,296.59,238.99
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,520.62,413.53
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,323.44,258.3
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,85.17,63.29
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,196.14,151.96
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,308.73,238.43
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,393.52,302.57
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,471.99,360.59
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,525.66,400.15
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,589.21,446.16
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,732.65,554.19
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,871.94,649.9
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,736.07,551.72
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,579.71,433.0
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,741.34,557.11
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,878.07,652.56
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,867.68,644.18
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,854.0,634.83
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,835.54,622.65
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,813.94,608.41
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,785.38,589.18
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,754.15,568.12
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,623.25,472.05
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,503.38,380.17
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,561.9,427.93
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,595.49,454.55
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,546.99,417.15
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,497.48,378.49
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,444.35,336.49
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,391.64,293.56
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,335.6,246.65
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,280.22,199.48
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,224.7,152.46
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,173.05,109.26
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,121.12,69.54
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,77.01,40.87
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,36.15,24.97
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,26.92,16.08
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.24,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,57.71,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,137.32,90.13
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,213.98,160.21
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,278.07,216.2
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,349.45,276.11
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,411.39,326.37
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,474.63,375.2
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,530.39,419.58
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,586.98,463.11
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,636.8,500.35
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,685.99,534.71
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,729.02,564.19
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,765.65,588.91
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,799.28,610.27
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,830.4,629.76
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,855.73,645.7
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,878.03,659.63
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,771.92,583.21
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,636.75,479.41
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,786.74,593.15
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,916.9,680.31
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,800.39,597.97
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,665.01,495.95
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,784.66,587.48
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,879.16,651.4
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,857.44,635.0
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,832.54,617.65
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,802.53,598.1
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,769.73,576.61
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,731.79,551.76
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,691.74,525.04
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,647.67,493.79
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,602.06,460.6
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,551.21,421.77
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,499.74,381.49
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,445.81,338.17
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,392.33,294.01
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,335.81,246.6
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,281.36,199.97
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,223.27,151.09
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,170.54,107.1
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,117.95,66.56
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,72.24,36.88
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,30.38,20.25
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,23.3,13.04
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,11.55,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,81.25,52.22
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,154.03,116.83
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,204.82,162.12
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,259.99,209.97
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,310.66,252.48
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,364.38,295.8
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,429.25,346.59
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,502.91,402.06
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,582.95,460.96
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,666.14,519.02
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,707.91,544.56
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,748.05,568.62
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,783.08,589.15
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,811.12,604.66
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,835.5,616.91
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,856.92,627.0
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,873.07,634.34
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,885.94,639.62
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,892.14,641.11
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,894.88,640.52
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,891.95,637.41
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,885.54,632.32
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,771.34,557.04
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,644.4,466.54
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,555.48,404.52
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,476.18,347.35
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,426.62,313.27
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,383.77,283.07
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,401.58,297.24
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,419.3,310.56
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,419.84,312.15
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,416.4,310.7
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,465.76,348.86
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,486.04,362.91
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,432.9,322.23
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,380.3,280.99
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,324.91,235.84
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,270.37,190.3
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,215.1,144.19
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,163.84,101.97
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,112.79,63.49
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,69.06,35.88
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,30.82,20.46
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,23.63,12.87
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,81.26,50.62
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,155.26,116.69
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,210.78,165.47
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,272.97,218.91
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,330.31,267.4
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,396.13,321.13
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,466.33,376.63
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,541.06,433.73
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,591.16,469.35
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,641.31,503.89
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,683.2,530.89
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,721.09,553.87
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,762.9,578.91
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,803.49,602.27
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,823.86,611.42
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,846.3,621.84
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,798.4,585.98
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,730.6,533.76
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,814.95,592.21
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,885.58,634.05
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,881.79,628.44
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,874.61,621.9
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,862.96,613.74
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,848.03,603.73
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,826.05,588.31
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,804.25,573.26
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,775.11,555.49
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,743.37,536.06
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,586.5,428.63
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,442.76,325.41
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,294.38,220.05
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,151.97,113.31
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,156.16,117.52
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,160.15,120.99
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,170.41,129.55
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,179.18,136.81
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,158.14,120.7
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,137.63,104.94
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,163.4,117.11
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,162.32,104.66
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,112.97,67.71
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,71.54,41.3
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.65,25.34
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,25.82,14.1
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,30.19,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,102.92,62.79
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,174.26,130.46
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,236.31,185.17
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,306.28,245.44
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,368.24,297.54
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,434.48,351.22
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,489.98,395.46
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,546.96,439.5
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,597.06,477.11
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,647.16,513.8
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,686.99,540.45
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,728.11,567.38
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,764.94,590.75
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,799.91,612.5
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,825.29,628.52
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,847.81,642.6
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,863.46,651.05
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,875.88,657.4
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,878.05,658.19
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,881.94,660.39
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,878.54,656.48
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,871.77,650.51
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,860.21,642.73
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,845.38,632.87
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,827.22,621.16
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,802.4,604.9
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,773.25,585.39
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,741.5,564.02
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,703.84,538.55
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,664.28,509.92
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,620.6,478.47
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,575.64,445.21
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,526.68,407.3
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,477.43,368.14
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,423.47,324.84
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,371.11,281.49
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,316.04,234.62
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,263.27,188.9
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,208.91,142.55
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,158.88,100.85
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,109.15,63.13
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,66.5,36.41
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,32.51,21.96
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,23.33,11.63
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,28.67,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,99.98,58.98
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,170.85,128.12
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,233.92,184.07
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,305.74,246.44
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,195.32,159.21
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,47.33,34.36
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,86.65,67.17
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,127.54,100.56
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,124.52,97.54
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,121.86,94.89
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,136.36,106.37
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,150.86,117.74
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,247.59,195.16
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,341.42,267.92
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,321.5,250.74
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,301.17,233.66
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,270.12,208.85
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,247.88,190.86
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,247.06,190.07
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,246.24,189.27
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,233.92,179.63
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,221.7,170.11
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,219.92,168.72
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,218.13,167.34
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,193.37,147.84
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,168.89,128.57
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,171.63,130.85
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,174.34,133.1
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,172.26,131.63
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,170.2,130.22
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,159.58,122.11
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,149.08,114.09
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,182.87,141.23
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,215.32,166.99
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,144.27,111.31
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,75.43,56.34
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,67.19,49.82
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,58.95,43.2
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,121.91,85.16
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,155.44,99.47
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,106.3,62.52
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,65.08,37.08
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.29,22.56
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,23.58,10.86
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,35.23,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,112.07,63.16
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,193.36,144.57
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,257.75,202.78
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,330.22,266.46
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,392.27,320.49
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,456.24,374.44
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,511.58,419.57
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,567.88,463.95
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,617.65,501.01
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,666.9,535.54
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,708.52,563.66
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,743.81,586.68
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,777.72,608.4
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,809.25,628.14
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,833.6,643.85
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,854.93,657.46
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,870.7,665.93
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,883.15,672.17
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,889.14,675.35
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,891.61,676.28
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,789.77,602.85
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,668.57,508.47
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,661.1,503.91
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,651.98,497.51
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,578.42,440.94
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,502.65,382.61
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,639.2,491.52
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,743.01,569.96
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,650.81,501.22
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,563.0,433.74
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,487.58,376.52
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,422.96,326.64
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,385.18,297.94
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,347.97,269.1
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,273.35,211.6
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,209.12,162.13
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,183.14,141.57
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,157.69,121.13
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,168.75,119.74
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,149.86,91.04
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,98.78,53.23
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,55.86,28.26
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,26.92,16.99
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,19.95,7.14
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.93,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,14.47,3.37
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,25.1,14.77
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,39.79,27.56
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,54.91,40.6
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,71.58,54.78
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,88.19,68.68
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,111.77,87.98
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,135.3,106.89
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,115.76,90.37
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,97.36,74.92
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,120.52,93.58
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,143.75,112.06
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,131.18,101.63
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,118.91,91.54
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,148.21,114.96
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,177.66,138.23
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,180.91,140.3
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,184.17,142.45
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,187.86,145.26
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,191.53,148.09
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,249.78,193.44
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,308.06,237.87
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,256.26,197.69
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,205.34,158.07
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,202.61,155.79
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,199.89,153.45
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,203.74,156.6
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,207.47,159.67
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,200.37,153.99
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,193.33,148.42
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,180.4,138.8
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,167.67,129.29
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,187.54,145.44
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,205.98,160.26
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,165.18,128.22
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,125.96,97.27
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,111.37,85.81
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,96.84,74.22
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,81.44,61.87
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,66.13,49.35
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,51.83,37.34
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,37.65,25.26
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,24.62,14.93
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.57,0.83
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.9,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.26,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.67,1.62
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.57,4.09
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,14.47,6.54
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,15.44,7.31
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.86,9.27
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,20.27,11.2
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.93,7.56
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.59,3.93
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,13.04,5.1
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,14.49,6.28
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.94,7.45
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.85,9.79
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,20.3,10.96
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,20.31,10.95
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.94
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,26.11,15.66
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,31.92,20.39
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,38.21,25.51
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,90.06,67.54
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,136.05,104.53
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,109.55,83.32
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,83.25,62.19
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,86.63,65.04
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,90.02,67.9
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,82.73,62.24
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,75.45,56.55
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,49.3,35.17
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,23.18,13.63
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,18.34,9.68
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,13.51,5.7
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,12.06,4.51
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.61,3.3
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.68,1.68
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.75,0.04
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.3,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.41,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,97.46,42.28
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,216.28,161.03
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,283.63,224.3
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,358.67,292.05
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,421.32,348.23
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,487.07,404.96
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,540.24,450.47
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,597.46,497.71
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,647.45,537.09
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,696.45,572.84
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,738.61,602.27
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,778.74,629.74
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,812.68,652.49
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,843.9,673.07
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,868.08,687.79
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,888.95,700.07
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,903.53,708.16
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,914.49,713.77
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,919.75,716.49
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,921.22,716.7
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,917.9,712.28
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,910.76,705.36
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,896.81,694.81
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,879.18,681.84
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,856.92,665.09
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,831.25,646.03
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,800.28,624.18
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,766.29,600.15
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,727.06,572.46
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,685.32,542.02
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,640.0,506.63
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,592.84,469.02
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,541.02,426.92
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,488.25,382.93
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,432.71,336.08
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,377.26,287.93
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,318.89,236.4
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,262.17,185.41
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,202.11,132.38
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,147.44,85.94
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,92.73,45.7
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,45.51,20.62
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,21.63,12.58
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,16.19,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
