Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,51.26,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,136.87,85.5
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,201.72,150.13
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,275.55,213.17
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,336.2,264.36
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,401.52,317.28
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,456.68,360.56
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,511.17,401.58
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,560.36,436.13
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,609.32,469.0
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,650.34,498.43
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,689.87,525.42
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,721.9,545.85
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,751.48,564.4
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,774.99,579.99
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,795.65,593.74
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,806.93,600.09
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,814.81,604.32
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,820.43,607.93
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,822.74,609.47
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,701.43,524.49
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,573.78,429.11
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,681.25,511.99
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,773.75,578.25
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,703.24,528.2
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,630.78,475.14
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,652.11,492.68
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,661.03,500.36
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,597.81,453.54
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,537.28,408.52
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,467.8,356.16
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,405.0,308.29
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,368.84,280.64
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,331.98,251.62
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,290.89,219.22
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,252.12,188.2
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,209.63,154.06
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,169.94,122.01
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,138.26,94.2
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,101.53,63.3
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,60.87,36.48
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,31.84,20.48
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,16.0,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,37.42,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,102.79,61.96
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,163.58,122.72
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,231.97,182.04
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,287.78,230.35
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,349.76,282.14
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,285.43,231.34
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,198.16,158.91
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,196.12,156.54
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,185.68,147.0
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,221.75,175.76
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,251.34,199.01
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,298.0,235.47
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,345.53,271.98
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,273.37,214.84
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,195.07,152.03
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,161.07,124.92
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,127.75,98.12
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,147.51,114.12
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,167.29,130.09
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,126.37,97.24
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,86.15,64.78
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,105.73,80.65
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,125.41,96.52
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,76.94,57.24
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,29.0,18.15
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,130.19,100.56
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,232.39,181.92
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,373.26,296.32
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,490.13,387.74
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,509.86,403.55
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,512.48,405.05
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,464.67,365.57
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,415.91,324.39
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,361.97,278.62
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,309.98,233.22
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,256.22,185.65
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,204.49,139.62
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,150.4,94.12
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,102.21,56.97
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,55.88,28.02
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,24.79,14.96
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,12.11,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,54.69,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,143.39,85.69
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,213.8,164.54
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,292.1,235.54
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,357.26,294.89
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,424.79,354.79
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,482.92,405.65
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,542.44,456.09
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,595.23,499.1
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,648.02,540.95
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,690.33,572.32
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,726.49,597.53
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,762.69,622.44
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,796.72,645.42
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,820.52,661.5
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,841.14,675.25
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,857.11,684.32
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,869.62,690.93
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,874.82,693.65
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,876.31,693.87
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,872.13,689.24
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,864.22,682.11
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,850.24,672.07
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,832.66,659.57
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,809.88,643.37
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,783.74,624.76
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,752.46,602.35
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,718.25,577.7
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,678.48,547.21
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,636.48,513.98
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,590.34,476.38
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,542.62,436.64
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,490.36,392.41
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,437.77,346.7
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,381.49,297.33
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,325.03,246.59
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,266.39,193.34
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,210.99,143.17
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,154.55,94.97
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,103.75,55.61
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,54.55,25.96
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,24.24,14.69
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,10.89,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,54.0,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,141.64,80.24
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,211.34,162.65
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,288.2,232.25
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,347.5,286.06
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,414.39,344.1
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,471.13,392.42
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,529.28,440.1
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,579.29,478.93
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,628.95,516.12
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,670.85,546.13
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,706.73,570.12
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,741.61,593.04
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,774.35,614.1
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,798.68,629.19
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,819.92,642.05
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,834.78,650.7
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,846.21,657.04
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,851.3,660.28
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,852.78,661.17
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,848.21,656.72
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,840.03,649.91
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,826.17,640.19
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,808.83,628.15
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,785.52,610.77
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,759.08,591.28
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,727.22,568.8
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,692.67,544.15
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,653.63,514.49
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,612.56,482.68
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,567.29,446.69
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,520.67,408.83
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,469.93,366.97
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,418.48,323.43
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,363.78,276.56
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,310.07,229.41
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,253.79,179.87
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,200.31,132.76
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,145.55,87.24
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,96.46,50.25
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,49.54,22.99
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,22.37,12.69
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,10.12,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,44.68,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,118.46,60.4
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,187.13,141.73
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,262.34,209.32
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,324.66,264.95
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,392.11,323.08
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,448.32,369.81
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,503.98,414.19
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,554.35,452.74
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,604.69,489.78
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,646.94,520.86
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,687.78,549.08
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,656.2,521.83
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,607.78,481.27
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,706.74,556.15
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,796.74,618.1
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,812.33,625.16
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,824.68,630.57
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,830.86,634.54
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,833.6,636.31
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,829.65,632.38
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,822.25,626.24
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,808.64,616.84
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,791.7,605.27
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,772.02,590.99
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,748.92,574.38
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,718.27,553.3
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,684.92,529.58
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,645.36,499.92
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,604.05,468.39
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,559.87,433.76
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,513.46,396.68
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,462.99,355.72
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,412.21,313.43
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,357.86,267.71
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,304.64,221.85
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,249.75,174.18
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,197.13,128.44
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,142.58,84.22
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,93.95,48.52
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,46.14,20.91
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,20.72,10.88
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,10.25,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,50.93,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,132.93,61.32
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,206.2,156.61
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,285.74,228.99
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,346.0,283.75
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,414.38,343.22
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,471.67,392.11
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,530.41,440.34
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,580.48,479.46
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,630.11,516.89
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,671.69,546.75
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,707.21,570.04
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,740.2,591.35
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,770.73,610.56
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,793.99,623.46
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,814.16,633.96
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,825.86,638.36
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,834.03,640.31
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,838.66,641.0
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,839.76,639.29
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,834.4,632.06
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,825.55,622.59
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,811.02,610.55
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,793.14,596.39
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,771.17,578.54
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,745.96,558.78
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,715.14,538.08
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,681.69,514.79
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,642.18,486.81
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,600.77,456.87
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,556.11,424.85
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,510.48,390.91
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,459.02,351.29
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,407.84,310.32
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,353.5,265.73
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,300.47,220.7
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,244.65,172.51
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,190.9,126.1
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,137.29,82.5
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,89.91,47.66
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,45.38,22.4
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,22.91,12.47
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,14.25,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,41.92,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,110.71,42.8
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,181.26,137.39
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,257.0,206.46
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,318.14,261.56
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,384.26,318.95
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,440.07,364.96
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,497.76,409.85
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,543.53,443.35
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,591.69,476.59
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,632.84,505.36
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,672.59,531.63
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,706.57,551.49
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,738.44,569.43
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,762.07,584.76
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,782.83,598.21
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,796.61,607.67
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,802.63,611.88
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,807.69,616.06
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,809.41,618.05
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,804.28,614.86
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,795.84,609.43
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,782.23,601.08
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,765.45,590.54
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,743.98,575.59
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,719.52,558.51
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,691.32,538.89
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,658.17,514.31
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,620.0,485.86
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,580.11,455.44
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,536.08,421.74
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,491.05,386.26
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,441.01,345.29
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,391.39,303.51
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,338.06,258.09
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,286.93,213.43
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,232.1,165.52
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,181.57,121.71
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,130.82,80.5
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,86.65,48.18
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,44.17,23.65
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,23.16,12.25
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,14.25,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,11.53,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,25.61,3.67
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,70.57,51.13
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,112.8,88.64
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,149.98,121.6
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,188.77,155.41
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,225.22,186.54
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,263.3,218.29
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,315.63,260.99
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,362.54,298.49
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,374.99,307.0
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,376.61,306.93
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,432.08,349.98
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,480.46,386.64
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,490.26,392.64
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,498.4,397.48
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,523.33,416.28
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,547.51,434.3
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,586.82,464.51
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,632.42,498.81
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,637.57,501.08
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,640.62,501.99
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,532.73,417.48
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,429.1,335.02
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,406.27,317.07
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,378.58,295.2
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,354.68,276.82
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,331.26,258.74
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,346.06,271.05
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,353.54,277.37
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,236.75,185.91
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,129.84,100.47
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,132.58,103.05
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,135.22,105.44
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,119.99,93.49
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,104.84,81.45
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,88.82,68.35
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,72.9,55.16
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,57.54,42.33
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,42.31,29.41
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,28.49,17.51
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,14.47,4.95
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,7.37,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,34.28,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,90.75,14.53
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,161.33,117.62
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,236.02,184.48
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,299.8,240.55
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,369.73,300.22
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,425.27,346.95
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,482.88,393.69
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,531.02,430.92
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,582.32,469.18
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,623.22,498.72
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,662.74,525.98
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,696.14,547.43
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,727.43,567.04
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,750.91,580.86
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,767.02,589.45
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,781.8,597.65
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,793.43,603.72
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,799.03,606.44
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,801.29,607.04
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,796.87,602.08
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,789.1,595.06
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,775.41,584.79
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,758.51,572.48
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,736.86,556.51
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,712.3,538.68
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,682.24,517.41
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,649.7,493.17
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,613.31,465.8
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,573.37,435.49
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,529.2,401.96
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,484.03,366.85
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,434.71,327.78
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,385.51,287.74
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,333.3,244.96
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,282.52,202.23
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,227.31,155.61
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,176.49,112.77
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,125.3,72.71
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,80.7,41.55
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,38.7,19.04
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,20.66,8.77
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,12.78,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,26.92,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,72.52,0.0
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,140.96,102.21
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,211.37,165.72
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,273.17,220.09
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,340.88,278.04
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,396.22,324.92
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,453.91,372.22
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,505.7,413.0
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,558.44,453.28
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,599.44,484.3
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,639.39,513.93
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,677.9,540.8
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,718.0,567.78
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,741.63,582.81
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,762.46,595.88
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,772.4,600.27
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,783.7,605.77
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,789.25,607.92
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,791.48,607.9
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,787.11,603.38
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,779.42,596.72
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,766.77,587.64
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,750.94,576.46
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,729.85,560.57
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,705.76,542.67
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,676.14,521.58
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,644.04,497.47
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,608.12,470.3
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,568.58,439.94
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,524.98,405.56
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,480.28,369.56
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,431.3,329.56
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,382.25,288.48
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,329.81,244.24
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,278.79,200.26
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,225.49,154.48
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,174.3,110.95
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,122.84,70.41
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,78.0,39.24
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,35.84,17.17
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,18.9,6.74
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,11.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
