Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,32.95,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,87.12,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,159.42,113.13
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,234.75,181.63
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,296.3,235.97
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,363.55,293.43
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,419.09,339.9
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,476.76,386.22
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,523.35,421.83
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,572.55,457.98
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,613.71,487.47
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,653.55,515.06
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,687.37,537.03
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,719.13,557.27
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,649.2,503.7
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,554.41,429.57
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,596.58,460.11
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,629.9,483.15
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,619.11,473.96
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,599.03,458.54
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,701.82,536.6
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,781.79,592.49
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,717.66,547.14
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,644.76,492.51
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,630.56,482.98
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,616.25,472.79
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,532.39,408.8
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,453.36,347.95
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,435.99,335.47
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,416.62,320.91
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,434.31,335.28
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,436.41,336.08
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,410.44,313.43
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,378.61,285.0
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,326.47,241.08
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,275.88,197.63
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,221.18,151.02
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,170.9,108.48
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,119.75,68.5
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,75.41,37.98
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,34.01,16.48
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,18.11,5.3
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,11.3,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,19.36,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,53.42,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,119.76,83.74
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,185.28,143.29
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,243.72,194.42
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,308.35,249.65
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,363.28,296.11
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,423.22,345.17
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,473.54,385.36
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,524.76,425.17
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,566.81,456.44
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,608.17,486.33
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,643.48,510.99
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,677.26,533.95
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,701.61,550.51
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,723.6,564.75
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,738.24,572.57
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,750.06,578.43
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,671.98,518.72
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,586.77,452.82
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,542.8,418.03
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,491.45,377.57
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,466.29,358.32
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,441.21,338.94
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,448.32,344.72
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,453.53,348.77
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,543.71,419.24
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,610.82,470.06
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,570.1,437.98
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,529.31,406.39
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,486.64,374.81
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,443.77,342.1
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,378.37,291.15
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,320.15,244.94
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,274.95,208.39
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,234.24,175.12
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,188.63,137.51
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,148.0,104.39
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,107.72,73.06
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,72.86,47.52
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,40.51,25.36
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,21.95,6.22
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,12.29,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.44,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,21.24,10.84
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,36.52,24.98
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,55.89,41.88
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,75.0,58.35
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,94.46,74.84
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,113.92,90.99
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,127.53,102.01
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,141.33,113.01
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,157.56,125.86
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,173.93,138.65
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,164.79,130.53
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,155.81,122.64
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,164.36,129.36
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,172.96,136.07
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,179.0,140.48
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,185.07,144.94
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,234.28,184.21
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,291.32,228.86
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,292.41,228.95
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,293.41,229.25
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,349.56,273.74
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,409.92,320.38
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,398.37,310.94
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,386.43,301.58
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,363.27,283.92
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,336.35,263.38
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,271.65,212.95
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,207.9,162.7
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,201.67,158.23
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,196.75,154.58
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,193.6,152.24
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,188.78,148.27
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,165.27,129.56
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,142.66,111.43
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,118.92,91.99
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,96.15,73.22
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,73.1,54.39
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,52.26,37.23
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,33.47,21.07
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,15.44,1.48
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.86,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,42.17,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,120.3,81.09
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,188.32,144.86
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,247.67,197.02
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,315.49,254.95
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,370.86,301.78
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,428.84,349.15
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,478.98,388.24
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,529.98,426.62
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,570.87,456.9
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,610.9,485.79
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,644.56,508.35
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,676.5,528.97
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,700.58,542.98
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,719.49,553.1
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,734.8,559.9
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,747.23,564.64
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,753.06,565.44
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,755.81,564.18
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,752.46,558.84
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,746.0,551.51
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,733.33,541.84
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,717.7,530.37
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,694.43,513.62
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,668.81,494.66
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,639.7,474.59
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,609.33,453.3
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,572.58,427.7
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,534.4,400.41
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,491.65,368.66
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,448.38,335.68
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,400.55,298.76
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,353.35,261.18
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,302.89,220.4
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,254.6,180.5
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,204.06,138.91
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,157.39,100.82
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,109.71,64.87
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,69.47,37.89
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,31.81,17.07
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.27,0.41
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,52.39,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,132.5,86.49
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,205.62,156.61
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,264.97,209.27
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,330.0,265.16
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,365.34,296.11
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,399.31,324.51
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,417.95,339.22
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,435.42,352.01
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,458.34,368.3
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,478.49,381.87
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,575.2,456.38
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,671.52,527.69
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,695.35,542.3
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,716.65,555.52
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,731.13,564.12
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,742.7,570.75
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,748.58,574.05
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,751.34,575.31
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,747.97,571.56
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,741.47,565.81
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,729.26,557.03
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,714.06,546.29
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,640.0,489.82
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,564.94,431.77
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,550.21,421.69
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,532.29,408.64
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,535.52,411.57
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,527.96,405.72
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,448.53,344.23
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,377.22,288.89
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,367.34,279.46
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,348.02,260.7
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,297.59,218.74
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,249.43,178.09
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,198.93,135.93
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,152.74,97.97
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,105.86,62.57
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,66.58,36.33
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,30.1,16.17
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.49,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,48.62,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,130.27,82.55
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,207.65,158.9
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,274.9,219.11
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,349.92,284.62
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,406.64,334.07
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,463.2,381.88
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,516.54,425.92
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,570.69,469.4
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,612.62,502.44
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,653.27,533.73
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,685.49,556.03
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,720.21,579.84
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,744.92,596.62
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,766.72,611.31
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,782.38,620.51
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,794.76,627.37
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,800.67,630.82
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,803.08,631.9
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,683.7,540.95
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,546.96,431.35
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,667.89,528.65
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,762.66,599.7
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,741.3,582.5
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,716.69,563.82
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,685.58,540.85
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,651.77,514.52
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,614.32,485.18
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,574.61,453.49
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,529.8,417.8
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,483.63,380.04
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,433.23,337.3
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,382.47,293.14
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,328.67,245.96
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,275.95,198.81
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,219.67,148.73
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,167.36,103.09
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,114.19,61.22
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,67.7,30.46
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,24.38,14.55
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.29,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.36,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,73.84,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,156.16,97.3
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,240.51,186.52
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,304.28,245.69
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,373.61,307.31
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,430.8,357.39
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,489.9,406.96
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,539.24,446.09
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,588.37,483.39
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,625.9,510.78
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,665.81,538.44
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,698.95,558.45
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,729.74,576.21
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,753.94,589.78
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,775.14,600.74
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,789.6,606.26
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,800.69,609.33
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,805.84,609.22
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,807.46,606.9
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,803.61,601.14
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,796.2,593.37
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,781.95,584.84
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,764.3,574.22
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,742.09,560.59
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,716.7,544.79
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,685.9,524.35
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,652.42,500.87
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,613.37,471.9
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,572.28,440.72
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,527.37,406.14
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,481.21,369.57
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,430.61,328.54
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,379.65,285.96
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,325.51,240.09
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,272.69,194.23
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,217.17,146.12
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,165.21,101.81
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,112.33,60.94
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,66.53,30.97
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,24.84,14.8
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,15.57,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,8.85,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,74.67,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,156.79,92.8
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,242.44,187.88
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,306.78,248.32
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,376.97,311.34
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,433.93,361.66
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,492.76,411.28
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,538.89,448.02
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,588.42,485.49
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,630.16,516.48
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,670.32,544.85
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,703.11,565.38
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,733.52,583.81
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,758.13,598.86
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,779.66,611.6
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,793.81,619.47
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,804.51,625.03
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,809.41,626.2
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,810.68,625.0
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,806.44,620.14
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,798.56,612.96
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,785.06,603.21
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,768.07,591.19
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,745.04,574.4
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,718.83,555.49
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,687.97,533.25
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,654.35,507.84
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,615.07,477.84
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,573.66,445.62
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,528.35,410.47
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,481.71,373.18
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,431.17,331.29
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,380.33,287.9
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,326.05,240.94
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,272.94,194.03
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,216.22,144.29
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,163.64,99.12
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,110.39,58.01
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,64.13,28.26
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,21.55,11.87
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,13.54,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,58.63,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,137.67,75.19
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,221.8,170.67
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,284.79,229.75
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,353.81,291.61
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,409.83,341.63
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,467.93,391.56
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,517.12,431.86
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,566.27,470.61
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,606.89,502.16
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,641.97,528.69
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,675.33,551.94
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,706.44,573.08
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,729.94,587.79
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,750.56,600.26
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,765.52,608.81
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,777.21,615.05
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,783.27,618.46
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,785.87,619.54
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,782.34,615.24
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,775.33,608.63
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,762.65,599.27
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,746.61,587.65
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,724.8,571.22
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,699.87,552.65
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,669.72,529.84
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,636.89,504.38
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,599.56,474.4
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,560.17,442.27
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,515.62,406.93
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,469.83,369.54
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,420.35,327.63
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,370.45,284.22
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,316.83,237.15
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,264.59,190.43
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,209.78,142.04
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,158.58,97.84
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,106.27,57.22
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,61.4,28.17
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,21.19,11.55
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,13.7,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,56.66,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,136.58,67.12
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,223.46,169.55
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,286.07,227.93
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,354.5,288.4
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,324.98,268.51
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,271.06,225.52
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,361.92,301.35
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,457.7,378.34
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,549.95,451.3
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,641.6,521.9
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,584.73,473.92
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,504.09,407.87
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,626.02,504.31
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,741.73,588.85
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,755.43,596.15
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,765.9,602.14
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,707.72,558.23
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,634.81,500.74
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,598.62,471.35
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,554.57,435.91
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,555.04,436.6
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,559.58,439.81
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,489.88,384.81
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,423.96,332.65
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,471.63,371.51
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,509.93,401.46
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,498.89,392.21
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,480.32,377.03
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,374.08,293.91
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,281.22,221.09
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,252.87,198.77
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,225.17,176.34
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,195.15,152.17
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,165.65,127.88
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,135.0,102.32
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,105.86,77.95
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,76.77,54.21
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,50.16,33.18
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,27.89,16.52
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
