Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,38.96,13.22
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,84.18,62.0
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,130.2,103.01
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,173.36,141.01
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,212.41,175.09
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,252.91,209.65
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,293.51,243.86
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,336.49,279.4
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,404.33,334.85
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,468.08,386.11
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,568.89,467.27
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,671.93,548.22
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,633.25,515.79
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,584.05,475.51
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,602.04,488.98
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,618.13,500.6
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,445.21,361.33
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,264.41,211.22
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,370.79,299.25
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,467.66,377.56
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,613.56,498.13
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,733.08,593.47
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,713.65,578.44
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,690.96,561.16
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,660.47,537.68
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,627.46,511.8
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,590.02,481.0
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,550.47,447.91
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,506.35,410.41
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,461.53,371.47
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,411.61,327.65
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,361.81,282.91
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,308.42,234.92
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,256.71,187.72
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,202.55,139.28
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,152.69,95.93
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,100.45,55.01
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,57.16,26.95
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,19.6,9.77
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,14.74,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,97.53,32.6
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,211.68,160.71
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,271.88,218.79
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,343.04,282.99
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,400.37,334.23
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,460.05,385.55
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,510.06,427.35
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,560.31,467.9
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,602.02,500.7
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,638.28,528.47
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,672.31,553.01
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,704.36,575.07
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,728.08,590.13
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,748.87,602.9
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,763.56,611.08
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,774.97,616.89
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,780.21,617.95
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,781.94,616.57
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,777.88,611.52
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,770.28,604.13
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,757.56,593.98
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,741.42,581.53
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,719.81,564.2
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,695.01,544.74
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,664.62,521.43
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,631.51,495.59
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,594.18,466.18
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,554.64,434.51
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,510.13,398.39
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,464.32,360.38
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,414.69,318.72
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,364.78,275.68
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,311.54,229.42
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,259.47,183.26
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,204.69,135.16
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,152.33,90.4
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,100.18,50.78
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,55.22,22.89
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,16.88,7.32
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,12.78,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,100.32,22.6
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,220.25,164.56
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,284.79,226.35
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,355.83,289.35
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,412.15,339.06
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,470.48,388.36
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,518.85,428.1
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,563.18,463.35
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,602.6,494.44
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,640.49,523.55
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,672.0,545.35
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,701.16,564.6
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,722.44,577.82
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,740.7,588.77
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,753.09,595.74
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,762.13,600.39
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,765.86,601.02
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,766.15,599.35
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,760.45,593.88
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,751.34,586.18
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,668.74,524.82
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,578.33,454.29
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,632.88,497.5
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,669.8,525.81
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,565.08,443.92
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,459.22,361.03
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,464.36,366.04
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,459.59,362.14
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,457.38,359.14
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,444.21,346.2
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,394.61,304.37
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,345.81,262.37
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,294.7,218.44
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,245.41,175.23
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,190.97,128.57
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,142.67,88.36
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,94.24,51.95
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,54.0,26.52
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.79,10.6
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,93.83,7.96
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,206.33,154.17
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,267.77,215.53
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,340.83,282.65
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,398.4,335.46
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,458.4,388.53
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,509.84,433.03
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,561.6,476.39
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,604.08,510.12
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,641.16,538.8
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,676.6,564.8
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,710.05,587.79
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,735.24,605.15
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,757.48,620.15
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,772.73,628.95
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,784.62,635.27
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,790.63,638.47
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,793.08,639.18
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,789.17,634.53
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,781.66,627.45
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,768.82,617.76
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,752.5,605.67
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,731.22,588.95
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,706.69,569.66
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,676.0,545.53
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,642.55,518.9
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,604.0,488.09
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,563.3,454.87
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,518.46,417.36
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,472.28,377.79
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,421.76,333.74
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,370.92,288.25
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,316.95,239.64
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,263.58,190.82
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,207.54,140.43
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,155.08,94.63
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,101.47,53.13
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,55.52,24.32
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,18.17,7.92
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,12.78,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,98.12,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,218.39,161.88
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,283.1,227.3
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,354.46,292.51
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,411.15,343.21
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,469.96,393.21
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,515.48,430.61
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,564.23,468.73
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,605.18,498.75
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,644.6,526.26
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,676.34,546.35
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,705.65,563.26
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,727.85,576.26
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,747.01,587.01
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,760.67,593.45
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,770.94,597.61
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,775.14,599.85
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,775.82,599.87
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,770.28,595.36
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,761.26,588.61
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,747.7,579.26
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,730.8,567.71
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,707.4,551.65
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,681.11,532.96
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,650.89,511.0
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,618.09,486.62
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,580.09,456.86
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,540.22,425.0
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,496.5,390.56
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,451.66,354.11
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,401.95,312.3
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,352.14,269.17
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,299.44,222.93
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,248.37,177.31
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,194.02,129.83
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,144.12,87.5
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,93.92,49.57
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,51.84,23.57
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,19.68,8.44
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,79.53,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,176.67,126.92
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,237.11,186.81
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,305.0,247.44
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,202.84,167.93
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,59.39,46.0
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,70.37,55.65
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,81.36,64.9
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,68.15,53.34
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,56.05,42.8
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,55.57,42.14
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,55.09,41.48
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,94.79,74.59
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,135.99,107.99
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,199.41,158.72
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,271.71,214.29
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,330.07,259.76
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,395.39,309.59
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,356.74,279.04
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,325.65,254.82
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,351.79,275.66
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,382.56,299.21
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,354.3,276.91
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,321.65,251.72
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,249.19,195.59
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,176.9,138.56
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,211.11,166.63
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,239.94,189.51
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,352.89,278.21
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,429.04,331.95
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,382.25,291.98
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,335.49,252.22
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,283.98,208.37
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,234.96,165.92
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,184.03,122.18
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,136.92,82.93
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,88.89,47.73
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,49.19,23.35
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,18.34,6.86
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,11.8,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,57.3,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,126.83,90.25
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,187.01,148.43
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,255.44,209.2
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,311.87,259.04
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,372.3,310.7
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,427.33,356.57
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,483.73,402.11
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,526.97,436.13
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,569.72,468.96
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,612.46,500.5
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,654.49,530.73
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,679.8,547.41
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,702.66,562.11
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,718.97,571.39
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,735.41,580.78
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,741.79,584.69
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,745.0,586.55
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,743.88,584.78
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,739.46,580.82
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,726.34,571.43
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,710.12,559.72
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,676.73,533.5
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,643.9,507.55
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,614.68,485.15
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,583.48,460.89
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,549.73,434.65
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,513.95,406.22
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,470.42,371.45
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,426.51,335.54
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,380.49,296.6
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,334.47,256.71
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,283.13,212.32
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,234.36,169.68
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,183.96,126.31
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,137.67,87.57
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,90.12,52.13
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,51.41,27.37
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,20.99,8.1
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,10.81,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,48.66,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,131.26,91.45
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,190.01,150.02
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,256.68,209.3
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,311.69,258.02
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,371.98,309.46
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,423.5,351.53
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,476.28,392.86
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,518.42,425.11
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,560.07,456.04
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,595.22,481.5
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,628.9,505.3
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,653.98,523.21
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,676.82,539.28
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,694.93,550.82
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,710.42,560.3
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,717.76,564.97
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,722.12,567.67
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,719.31,564.65
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,716.04,561.48
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,703.85,552.64
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,688.71,541.55
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,675.13,530.94
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,657.69,517.28
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,628.32,494.58
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,596.63,469.85
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,560.15,441.33
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,521.81,410.73
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,478.26,375.08
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,433.95,338.03
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,386.43,297.75
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,338.98,256.55
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,287.64,212.3
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,237.52,168.45
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,185.24,123.21
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,136.99,82.78
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,88.67,47.2
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,48.86,23.01
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,18.1,5.62
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.81,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,67.17,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,173.32,116.96
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,236.07,184.25
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,302.91,244.77
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,360.0,295.93
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,420.0,347.53
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,468.96,387.67
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,518.27,426.23
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,559.8,457.08
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,600.24,485.78
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,635.04,509.17
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,663.85,527.0
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,687.95,541.11
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,709.32,553.01
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,724.01,558.95
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,735.57,562.66
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,741.16,565.09
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,743.43,565.43
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,740.68,561.44
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,734.56,555.35
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,721.95,546.84
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,706.1,536.29
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,684.25,521.25
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,659.57,503.19
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,630.4,482.01
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,598.74,458.66
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,562.62,431.59
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,524.46,402.33
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,481.4,368.23
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,437.67,332.74
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,389.16,293.02
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,340.56,252.08
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,288.9,208.37
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,238.93,165.21
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,186.05,120.24
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,137.06,79.76
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,88.09,44.18
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,47.34,20.28
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,16.66,4.07
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,61.47,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,159.19,103.04
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,221.57,170.62
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,290.31,231.46
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,347.19,281.59
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,407.45,332.7
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,453.22,370.06
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,502.46,408.49
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,544.71,439.35
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,586.06,468.15
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,619.54,490.44
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,651.09,510.58
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,676.11,527.23
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,698.53,541.57
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,714.32,550.8
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,727.11,557.97
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,733.75,560.29
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,733.32,557.86
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,731.18,554.03
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,725.76,548.1
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,713.78,539.37
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,698.64,528.65
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,678.14,513.3
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,654.7,495.52
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,625.61,474.44
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,595.79,452.41
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,559.84,425.94
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,521.95,397.31
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,478.76,363.61
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,434.65,328.28
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,385.99,288.57
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,337.5,247.92
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,286.04,204.98
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,236.45,162.75
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,183.99,118.9
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,135.98,79.91
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,86.05,43.81
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,45.69,19.97
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,11.71,0.69
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,58.43,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,151.42,94.47
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,214.61,165.88
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,283.4,228.1
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,339.34,278.67
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,398.64,330.44
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,441.64,366.69
