Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,484.13,401.01
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,524.67,433.45
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,564.45,464.36
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,494.3,405.45
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,407.45,332.26
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,539.04,440.23
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,670.61,544.89
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,683.8,554.06
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,694.02,561.57
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,702.93,568.33
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,708.82,572.92
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,710.96,574.95
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,709.85,574.62
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,701.03,568.99
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,689.05,560.46
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,350.95,290.7
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,22.21,12.9
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,63.33,47.34
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,104.82,81.99
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,199.78,161.49
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,291.0,236.08
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,389.52,316.82
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,452.73,364.35
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,405.15,321.82
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,356.68,277.6
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,303.36,228.67
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,250.77,179.89
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,195.6,130.18
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,144.54,86.04
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,91.95,46.43
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,47.78,20.05
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,11.26,0.16
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,71.8,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,177.73,108.12
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,246.99,194.81
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,321.49,265.17
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,380.1,320.38
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,441.46,376.14
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,491.82,421.16
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,542.38,464.84
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,580.7,496.88
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,621.33,529.64
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,655.39,556.45
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,687.35,580.59
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,710.81,596.74
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,731.34,610.54
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,746.78,620.61
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,758.94,628.22
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,764.13,631.53
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,765.82,632.35
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,761.64,627.94
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,753.93,621.02
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,740.66,610.94
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,724.02,598.4
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,701.49,580.42
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,675.93,558.89
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,645.75,534.3
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,612.97,507.22
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,574.25,474.13
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,533.82,439.09
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,490.14,402.07
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,445.34,363.03
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,394.97,317.81
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,344.73,271.74
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,291.86,223.12
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,240.75,175.57
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,186.47,126.48
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,137.1,83.75
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,87.48,46.24
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,46.65,21.39
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,11.38,0.0
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,61.17,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,156.32,88.84
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,220.54,173.03
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,294.17,242.14
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,352.61,296.98
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,414.28,353.04
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,465.19,398.64
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,516.75,443.39
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,558.89,478.57
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,599.98,511.84
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,631.03,535.41
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,664.12,559.78
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,688.9,577.03
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,710.93,592.04
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,726.87,602.3
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,739.68,610.22
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,746.25,614.58
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,749.41,616.52
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,747.13,613.37
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,741.38,607.77
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,728.86,597.21
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,712.99,584.29
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,692.54,567.72
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,668.97,547.81
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,639.76,524.26
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,607.87,498.19
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,571.58,468.1
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,533.2,435.64
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,489.3,397.9
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,444.19,358.23
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,395.61,314.86
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,346.92,270.34
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,294.09,222.0
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,242.87,174.58
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,188.82,125.97
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,138.84,82.83
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,87.8,44.54
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,45.15,19.05
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,10.89,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,67.13,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,166.13,86.39
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,234.87,183.12
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,307.66,252.08
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,365.94,306.44
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,427.27,361.38
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,477.34,405.39
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,524.2,445.31
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,565.96,479.97
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,606.59,512.69
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,545.6,460.09
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,460.74,387.81
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,482.37,404.4
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,502.63,418.86
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,628.05,518.99
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,744.11,604.3
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,750.11,604.96
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,752.65,604.3
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,684.78,552.39
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,612.62,494.6
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,666.99,536.52
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,712.71,568.62
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,690.61,549.97
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,665.56,528.9
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,636.08,505.37
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,604.0,479.57
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,566.28,449.58
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,526.61,417.47
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,483.13,381.27
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,438.52,343.33
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,389.89,301.68
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,341.17,258.88
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,289.04,212.89
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,237.91,167.12
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,184.54,120.33
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,135.2,78.71
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,85.24,42.04
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,43.59,17.69
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,10.46,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,26.38,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,73.21,31.67
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,119.21,91.74
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,163.06,132.71
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,194.82,162.35
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,234.65,197.91
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,269.51,228.27
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,305.04,258.25
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,332.95,280.56
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,359.96,301.31
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,353.68,293.4
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,335.95,276.46
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,390.43,320.44
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,438.21,357.96
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,469.1,381.88
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,499.45,405.17
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,545.92,441.89
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,583.28,471.33
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,650.88,523.98
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,708.15,567.1
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,638.6,512.92
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,564.26,454.74
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,608.28,489.81
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,639.32,513.46
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,566.63,455.92
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,496.57,400.38
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,414.7,334.98
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,340.31,274.82
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,311.55,251.72
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,282.85,228.07
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,252.93,202.74
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,223.39,177.32
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,191.54,150.1
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,160.26,122.94
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,127.53,94.54
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,96.45,67.95
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,65.15,42.71
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,37.15,21.33
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,15.28,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.95,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.78,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,12.53,4.7
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,19.29,10.89
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,27.02,17.78
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,34.75,24.62
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,42.49,31.36
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,50.23,38.0
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,128.49,105.3
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,209.81,173.26
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,228.11,187.27
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,246.37,201.21
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,456.04,375.5
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,654.87,531.58
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,671.72,540.67
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,685.78,549.12
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,692.91,553.26
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,696.96,555.26
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,694.78,553.01
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,689.44,548.57
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,678.46,539.45
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,664.44,527.63
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,639.22,507.09
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,611.96,484.93
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,584.85,463.59
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,555.6,440.27
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,520.92,412.51
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,485.24,383.39
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,443.72,348.89
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,401.72,313.33
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,355.09,273.6
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,309.52,234.05
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,261.01,192.41
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,215.01,152.47
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,164.85,110.49
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,121.07,75.4
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,77.42,43.88
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,42.01,21.39
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.38,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,32.08,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,85.88,22.04
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,152.15,112.44
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,219.58,173.24
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,275.14,222.34
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,336.03,274.47
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,387.0,317.15
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,439.62,359.64
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,482.31,391.93
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,524.79,422.71
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,559.7,446.55
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,593.3,468.49
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,618.51,487.12
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,641.59,503.99
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,658.65,515.33
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,673.09,524.62
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,565.11,441.65
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,450.21,351.95
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,486.15,380.77
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,526.93,411.58
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,550.9,430.65
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,573.47,448.46
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,543.53,425.68
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,515.74,404.53
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,495.28,388.91
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,473.06,371.64
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,434.74,341.71
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,397.23,312.06
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,375.61,294.56
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,350.07,273.03
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,309.57,238.98
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,271.16,206.36
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,229.65,171.13
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,189.8,136.97
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,145.7,100.86
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,107.12,70.35
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,69.82,42.61
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,38.99,21.23
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,16.07,0.0
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,45.08,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,115.5,18.7
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,191.12,142.47
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,269.48,215.68
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,328.89,271.12
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,392.45,328.83
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,442.53,373.66
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,497.23,420.84
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,540.66,456.97
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,583.26,491.31
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,621.21,521.19
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,657.56,549.09
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,682.9,567.53
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,701.47,579.87
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,718.46,590.73
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,732.39,599.25
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,739.73,603.94
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,743.7,606.24
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,742.32,603.55
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,737.48,598.45
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,725.89,589.75
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,710.95,578.64
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,690.68,561.53
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,667.29,541.88
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,637.91,518.34
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,605.91,492.35
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,569.59,462.44
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,531.18,430.18
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,487.36,393.47
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,442.38,354.75
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,393.92,311.63
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,344.91,267.06
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,291.64,218.64
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,240.06,171.29
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,185.77,122.99
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,135.88,80.48
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,85.59,43.35
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,44.37,19.0
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,11.59,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,39.25,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,101.1,1.94
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,175.66,131.81
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,252.36,204.87
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,311.56,259.47
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,375.17,315.85
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,427.42,360.43
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,481.05,404.08
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,521.69,435.56
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,564.76,467.4
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,599.39,491.31
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,632.16,512.81
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,658.49,531.66
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,682.32,548.41
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,699.01,559.48
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,712.7,568.2
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,720.43,573.75
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,724.94,577.16
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,721.7,574.1
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,715.21,568.91
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,704.09,561.05
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,689.82,550.71
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,668.43,533.99
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,644.28,515.03
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,615.79,493.01
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,584.96,468.81
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,547.4,439.6
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,508.54,408.54
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,465.86,372.92
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,422.53,335.93
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,373.01,293.47
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,324.63,251.03
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,273.28,205.7
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,224.56,162.27
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,172.83,117.79
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,126.84,79.81
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,79.93,45.57
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,43.31,22.37
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,14.01,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.41,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,10.61,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,23.18,13.18
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,36.58,26.0
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,52.12,40.14
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,67.48,54.01
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,82.19,67.0
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,96.87,79.72
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,105.99,87.4
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,115.21,95.05
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,153.59,127.64
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,199.81,166.0
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,221.32,183.43
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,242.96,200.91
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,345.8,287.21
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,450.49,372.11
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,457.28,376.4
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,462.9,380.37
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,436.99,358.6
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,403.8,331.29
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,449.74,369.59
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,485.8,399.23
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,425.26,348.79
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,362.27,296.64
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,327.15,268.23
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,293.54,240.72
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,294.8,241.8
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,293.55,240.39
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,230.37,188.17
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,170.51,138.77
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,153.44,124.68
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,136.76,110.7
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,117.89,94.94
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,99.07,79.03
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,80.67,63.38
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,63.0,48.2
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,45.07,32.48
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,27.73,16.67
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,14.0,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,16.89,7.24
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,27.03,16.6
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,38.64,26.73
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,50.74,37.21
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,63.93,48.42
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,77.09,59.45
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,88.61,69.08
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,100.14,78.62
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,72.56,55.34
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,47.34,34.08
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,110.91,87.0
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,177.93,141.92
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,99.9,77.43
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,27.04,16.86
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,69.14,51.7
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,112.19,86.96
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,77.86,58.76
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,44.45,31.23
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,90.08,68.81
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,137.07,107.13
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,77.86,58.77
