Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,20.28,11.23
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,14.0,6.02
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.72,0.79
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,180.44,144.85
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,340.6,272.42
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,213.8,169.85
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,98.96,76.42
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,89.62,68.94
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,80.32,61.35
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,163.01,121.64
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,211.27,147.98
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,161.14,105.49
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,117.76,70.74
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,73.81,39.31
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,39.17,18.05
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.18,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.86,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,15.92,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,59.29,38.17
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,97.89,73.45
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,132.84,104.25
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,169.35,136.07
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,201.56,163.94
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,234.51,191.92
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,270.08,221.11
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,299.03,244.45
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,346.02,282.55
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,394.78,321.43
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,329.3,267.05
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,259.24,208.21
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,342.49,276.33
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,427.09,343.69
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,437.55,351.44
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,447.02,358.66
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,457.16,366.0
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,466.03,372.3
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,393.38,313.88
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,323.46,257.1
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,357.57,285.2
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,382.97,305.94
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,275.21,219.27
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,166.33,130.58
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,253.46,202.37
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,327.71,261.46
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,298.39,237.14
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,269.47,213.16
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,240.14,188.62
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,211.34,164.23
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,179.66,137.59
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,148.98,111.52
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,116.14,84.04
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,86.0,59.31
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,57.58,37.09
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,33.78,18.72
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,15.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,42.81,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,97.65,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,181.59,123.82
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,260.39,202.71
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,320.19,258.11
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,384.06,315.14
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,435.53,360.74
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,488.01,405.69
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,530.67,441.2
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,572.5,474.96
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,603.76,499.7
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,636.99,525.25
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,662.61,545.15
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,685.58,562.24
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,702.07,573.03
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,715.46,581.51
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,722.63,586.48
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,726.45,589.09
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,724.13,586.36
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,718.41,581.24
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,707.07,572.9
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,692.43,561.91
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,672.05,544.81
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,648.68,525.26
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,620.2,502.35
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,589.13,477.02
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,553.27,447.42
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,515.4,415.57
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,473.24,379.38
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,429.94,341.43
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,381.93,298.89
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,333.84,255.38
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,282.29,209.25
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,232.42,164.06
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,179.6,117.33
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,130.99,76.19
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,82.11,40.5
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,42.2,17.05
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,10.73,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.37,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,90.53,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,171.88,116.67
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,249.12,196.64
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,308.17,252.13
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,371.38,309.26
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,421.99,353.95
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,473.63,397.78
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,516.63,433.91
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,558.92,468.38
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,593.19,494.73
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,621.67,515.97
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,648.05,536.59
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,671.9,554.82
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,688.15,565.53
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,701.38,574.02
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,709.41,579.98
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,714.19,583.62
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,712.34,581.34
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,707.17,576.72
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,696.24,568.68
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,682.08,557.71
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,663.72,542.43
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,642.22,524.51
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,614.35,501.93
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,583.91,476.91
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,548.93,447.93
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,511.98,416.67
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,469.9,380.37
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,426.67,342.24
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,379.56,300.11
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,332.4,257.01
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,281.24,210.38
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,231.77,164.88
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,179.26,118.16
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,131.0,77.1
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,82.12,41.1
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,42.14,17.22
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,10.74,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,11.3,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,22.61,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,130.43,86.35
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,242.14,190.91
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,300.67,245.85
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,360.67,300.61
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,412.96,347.28
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,466.51,393.45
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,437.21,369.53
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,391.28,330.97
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,503.88,424.37
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,618.19,515.16
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,644.25,533.9
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,667.8,551.0
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,684.14,562.19
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,697.51,570.61
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,700.89,571.56
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,705.0,573.22
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,602.24,490.57
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,482.65,393.82
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,508.12,415.26
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,524.14,428.07
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,363.72,299.08
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,203.14,165.7
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,287.41,237.31
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,359.98,296.25
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,395.57,324.48
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,418.15,341.07
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,366.67,298.77
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,320.64,260.78
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,285.5,230.37
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,250.96,199.84
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,212.94,166.11
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,175.92,132.89
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,137.84,99.35
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,102.72,69.28
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,66.86,40.93
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,35.65,18.17
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.41,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.86,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,20.95,9.48
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,35.14,24.48
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,53.17,40.97
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,70.87,57.01
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,87.36,71.68
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,103.91,86.15
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,120.48,100.6
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,137.32,115.13
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,148.08,123.97
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,158.92,132.77
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,171.96,143.63
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,185.09,154.49
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,161.46,133.83
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,138.34,113.7
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,164.15,135.55
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,190.05,157.11
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,259.19,214.89
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,321.75,265.54
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,263.88,217.24
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,202.49,166.16
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,166.8,136.72
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,131.97,107.58
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,113.41,92.32
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,95.05,76.98
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,112.88,92.42
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,130.77,107.8
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,128.72,106.2
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,126.66,104.64
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,114.71,94.57
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,102.82,84.47
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,89.03,72.71
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,75.32,60.82
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,61.21,48.27
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,47.18,35.66
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,33.74,23.44
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,20.27,10.77
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,10.13,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.69,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,112.07,67.64
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,209.18,161.78
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,266.6,214.49
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,329.25,269.67
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,380.9,314.23
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,434.54,358.81
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,475.12,393.61
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,518.31,429.55
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,554.71,458.58
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,589.8,485.88
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,615.51,505.9
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,638.87,523.83
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,655.22,536.16
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,668.75,546.13
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,676.28,549.89
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,680.75,551.46
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,679.16,548.93
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,674.44,544.07
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,664.08,536.49
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,650.69,526.56
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,631.3,511.27
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,609.19,493.74
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,526.73,427.72
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,446.41,362.96
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,396.34,322.59
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,345.96,281.5
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,382.31,309.94
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,399.48,320.0
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,352.75,278.52
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,306.95,237.45
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,258.3,194.05
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,212.25,152.58
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,162.91,109.77
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,118.88,73.13
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,74.47,40.34
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,39.12,17.86
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.32,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.91,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,15.44,4.49
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,26.07,16.32
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,39.19,28.3
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,52.45,40.28
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,66.74,53.06
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,80.99,65.65
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,93.54,76.62
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,106.11,87.47
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,57.98,45.41
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,13.51,6.27
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,81.44,65.79
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,154.17,128.3
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,161.1,133.71
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,168.09,139.25
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,91.4,73.66
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.2
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,19.8,11.6
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,20.28,11.98
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,34.29,24.14
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,48.32,36.27
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,28.01,18.7
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.72,1.07
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,44.93,33.43
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,82.24,65.65
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,71.07,55.98
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,59.92,46.38
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,36.21,25.94
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,12.54,5.34
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,11.57,4.52
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,10.61,3.68
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,123.71,94.69
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,207.31,153.47
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,159.41,111.62
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,117.69,76.98
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,74.25,44.25
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,40.76,21.44
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,14.07,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,57.04,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,140.15,76.42
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,224.04,172.85
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,283.18,228.74
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,344.11,283.78
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,398.08,331.86
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,453.88,379.92
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,497.48,416.73
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,540.54,452.01
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,576.81,480.18
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,611.57,506.37
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,633.51,521.94
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,656.88,538.05
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,674.26,549.28
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,688.68,557.9
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,696.17,561.19
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,700.45,562.05
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,699.1,558.23
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,694.48,552.11
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,684.05,542.11
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,670.46,529.24
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,651.63,512.13
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,629.87,492.85
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,602.12,471.91
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,571.93,448.8
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,536.83,422.05
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,499.89,393.13
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,459.71,361.18
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,417.4,326.42
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,369.97,286.49
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,322.9,245.61
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,273.26,201.79
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,225.52,159.11
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,174.26,114.81
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,127.81,76.17
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,79.63,40.72
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,41.18,17.06
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,10.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.71,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,13.5,5.67
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,20.74,12.33
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,27.99,18.91
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,35.24,25.39
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,42.49,31.79
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,49.27,37.75
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,56.04,43.65
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,140.44,117.32
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,227.52,191.42
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,214.46,179.45
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,193.84,161.28
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,285.06,238.94
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,363.1,303.82
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,425.69,356.15
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,480.46,401.61
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,448.72,373.62
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,416.27,345.4
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,351.99,291.86
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,289.92,239.57
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,358.89,298.63
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,422.22,351.51
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,384.47,319.65
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,343.77,285.68
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,324.24,269.49
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,307.79,255.52
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,245.13,203.22
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,189.24,156.53
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,170.8,140.82
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,152.54,125.02
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,132.22,107.47
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,112.23,90.0
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,90.5,71.0
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,69.58,52.66
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,49.42,35.32
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,30.87,18.76
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,15.24,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,68.88,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,150.74,71.46
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,238.82,186.51
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,301.09,248.19
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,368.13,310.77
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,421.57,360.61
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,476.27,409.95
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,521.15,449.88
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,565.38,488.08
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,602.38,518.44
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,633.72,543.51
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,660.77,565.2
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,685.25,584.39
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,703.37,596.96
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,718.41,606.61
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,727.2,612.48
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,732.61,615.87
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,731.42,613.21
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,726.78,608.08
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,716.39,599.65
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,702.64,588.04
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,683.54,571.41
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,661.27,552.15
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,632.75,528.42
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,601.58,502.19
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,566.06,472.18
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,528.35,439.67
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,485.53,402.05
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,441.53,362.53
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,392.98,318.34
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,344.36,273.06
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,292.1,224.35
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,241.45,176.65
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,187.54,127.47
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,137.85,83.93
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,87.5,45.4
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,45.87,19.18
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,10.71,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
