Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,90.87,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,200.69,144.68
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,264.3,213.65
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,334.18,278.84
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,389.56,330.36
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,446.91,381.76
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,334.12,288.34
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,177.93,152.27
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,395.33,342.79
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,612.37,519.91
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,496.36,420.51
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,359.9,304.39
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,535.38,450.74
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,700.18,577.56
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,710.08,578.49
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,716.71,578.77
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,717.33,574.55
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,714.56,568.19
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,706.19,564.09
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,694.49,557.38
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,676.22,544.51
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,654.95,529.01
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,535.18,436.26
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,418.01,343.45
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,382.33,315.93
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,351.81,291.17
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,414.27,340.69
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,450.14,365.06
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,403.62,323.68
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,356.67,281.28
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,304.97,234.05
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,254.65,187.43
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,201.71,139.41
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,152.43,95.89
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,100.81,55.28
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,57.39,26.02
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,13.29,0.93
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,87.96,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,195.46,138.07
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,256.46,204.39
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,323.71,266.11
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,376.66,313.72
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,431.55,360.88
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,476.45,398.71
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,521.14,434.84
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,554.49,460.05
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,590.02,485.81
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,617.63,505.44
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,642.88,522.74
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,662.3,534.26
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,678.81,542.95
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,630.73,505.93
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,571.12,460.23
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,634.82,510.6
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,693.19,554.11
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,684.83,548.91
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,673.21,541.38
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,655.87,528.28
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,635.53,512.57
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,610.57,492.83
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,582.95,470.69
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,549.62,443.18
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,514.26,413.51
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,474.91,380.58
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,434.23,345.73
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,388.61,305.75
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,343.03,264.93
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,293.43,220.82
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,245.16,177.12
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,193.83,131.62
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,146.47,90.67
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,97.17,52.38
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,55.74,24.77
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,13.19,1.28
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,66.04,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,169.78,118.41
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,230.52,183.44
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,298.32,245.61
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,352.57,294.86
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,406.87,342.69
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,452.88,381.88
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,499.01,419.7
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,539.4,451.88
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,578.92,482.38
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,607.49,503.77
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,633.8,522.94
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,649.63,533.98
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,666.63,545.57
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,677.07,553.23
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,684.4,558.65
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,684.64,557.96
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,681.66,554.97
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,674.49,549.05
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,664.15,540.54
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,647.37,526.02
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,627.64,509.14
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,603.06,489.24
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,575.89,466.98
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,543.85,440.48
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,511.1,412.8
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,472.29,380.28
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,432.2,345.86
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,388.33,306.92
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,343.95,266.69
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,294.68,222.77
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,246.66,179.21
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,196.49,133.95
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,149.28,92.42
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,99.52,53.52
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,57.44,25.33
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,13.73,2.02
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,18.92,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,48.47,31.33
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,77.0,60.18
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,105.83,86.74
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,132.19,110.81
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,159.12,134.92
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,182.92,155.84
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,206.9,176.47
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,209.47,177.91
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,217.83,184.04
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,216.1,181.64
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,213.75,178.65
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,224.32,186.86
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,234.81,194.89
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,337.01,280.94
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,439.82,364.02
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,574.74,472.52
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,690.16,561.51
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,681.8,553.11
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,670.27,543.51
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,653.26,530.14
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,633.27,514.36
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,608.06,494.33
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,580.27,471.97
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,547.38,444.7
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,512.49,415.28
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,474.48,382.97
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,433.93,347.9
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,388.16,308.05
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,342.46,267.29
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,293.17,223.41
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,245.34,180.05
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,194.56,134.62
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,147.63,93.61
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,98.77,55.23
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,56.84,26.43
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,20.28,4.85
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,12.78,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,9.34,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,18.34,8.14
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,34.23,23.39
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,50.49,38.06
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,68.87,54.35
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,87.08,70.27
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,104.88,85.82
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,122.98,101.45
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,128.25,105.59
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,133.48,109.62
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,169.67,140.61
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,213.78,177.86
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,254.25,211.65
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,302.51,251.34
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,158.86,131.01
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,29.94,20.11
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,83.2,65.48
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,138.7,111.87
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,235.33,193.13
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,333.06,272.87
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,312.93,255.44
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,287.8,234.45
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,145.57,117.66
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.58,4.23
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,9.17,2.18
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,6.75,0.11
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,23.65,14.56
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,40.56,29.01
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,36.69,25.76
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,32.82,22.49
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,28.95,19.25
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,25.09,15.97
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,20.74,12.22
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,16.39,8.43
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,12.05,4.58
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,7.71,0.7
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,4.33,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,43.33,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,117.08,77.49
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,172.49,134.58
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,233.82,189.48
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,163.41,134.32
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,70.99,55.83
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,84.12,67.34
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,97.24,78.6
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,93.53,75.19
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,90.29,72.18
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,110.33,88.92
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,130.43,105.47
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,136.2,109.88
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,142.01,114.35
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,209.51,170.79
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,272.52,222.31
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,199.1,161.29
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,124.4,98.82
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,148.37,118.77
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,172.4,138.44
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,158.73,127.13
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,145.29,116.11
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,127.53,101.58
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,109.98,87.16
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,99.54,78.59
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,89.17,70.04
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,255.92,208.81
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,389.44,310.99
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,347.57,274.22
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,306.4,238.5
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,261.76,199.69
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,219.29,162.32
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,173.32,122.57
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,132.0,87.7
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,88.66,54.15
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,53.88,29.64
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,22.7,7.29
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,9.83,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,48.66,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,128.92,84.59
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,186.95,145.72
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,251.8,204.09
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,305.12,251.75
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,361.67,300.85
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,407.05,340.01
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,453.14,378.61
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,493.47,410.93
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,533.47,442.03
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,314.06,263.78
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,57.98,44.13
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,106.52,85.45
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,157.11,127.23
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,129.24,103.8
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,102.3,81.26
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,182.58,148.3
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,260.85,211.47
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,235.35,190.21
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,204.95,165.37
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,197.26,158.92
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,189.7,152.54
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,232.86,188.41
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,269.34,218.2
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,394.86,320.73
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,486.92,391.38
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,448.94,359.63
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,410.04,327.2
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,368.23,291.1
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,326.25,253.94
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,279.47,212.44
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,233.89,171.47
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,186.0,128.89
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,141.77,90.46
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,95.74,54.39
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,57.34,27.84
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,22.33,6.39
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,10.81,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,5.9,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,11.57,2.73
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,20.75,11.7
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,29.93,19.92
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,40.08,28.87
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,50.25,37.72
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,60.25,46.32
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,70.26,54.79
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,70.37,54.72
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,70.63,54.76
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,179.43,147.57
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,297.71,245.47
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,324.01,266.3
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,350.25,287.1
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,344.63,281.64
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,338.23,275.63
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,431.19,352.44
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,522.86,425.83
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,576.62,469.38
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,620.11,504.34
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,564.67,457.4
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,505.77,408.43
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,455.88,368.13
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,403.51,325.67
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,449.92,362.93
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,479.64,384.95
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,403.62,322.68
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,334.24,266.08
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,300.94,237.78
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,267.65,208.88
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,230.64,176.89
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,194.52,145.26
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,156.41,112.09
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,120.66,81.47
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,83.84,52.25
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,51.63,28.47
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,23.22,8.51
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,74.98,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,184.69,120.89
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,250.71,196.78
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,322.19,262.78
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,377.21,313.27
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,434.35,363.83
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,481.04,404.41
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,527.6,443.41
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,566.67,475.39
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,600.6,502.5
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,629.74,524.16
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,656.5,543.27
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,676.29,557.04
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,693.19,567.91
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,704.27,574.59
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,712.09,578.85
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,713.85,577.92
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,712.22,574.64
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,704.45,567.19
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,693.34,557.07
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,676.85,541.5
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,657.19,523.44
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,632.03,502.02
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,604.11,478.26
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,570.88,449.4
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,535.41,418.61
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,495.3,386.69
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,453.76,352.79
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,408.1,314.76
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,362.03,275.31
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,312.13,232.64
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,263.09,189.57
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,210.78,143.88
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,161.87,101.57
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,111.07,61.34
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,67.49,31.02
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,26.43,7.93
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,11.8,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,47.01,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,124.54,79.81
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,185.58,144.55
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,253.15,205.22
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,314.3,259.8
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,380.0,317.18
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,428.27,359.12
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,477.34,400.63
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,520.11,435.68
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,566.23,472.43
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,597.18,496.79
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,626.11,519.3
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,650.65,538.5
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,672.71,555.52
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,685.38,565.62
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,694.99,573.1
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,697.16,574.04
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,699.83,575.51
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,694.9,572.24
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,686.65,565.87
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,674.08,556.22
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,658.12,543.62
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,634.11,524.83
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,607.25,503.32
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,576.59,477.41
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,543.38,448.79
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,503.73,414.65
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,462.53,378.35
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,417.0,337.58
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,370.71,295.12
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,320.45,248.51
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,270.85,201.9
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,218.04,153.03
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,168.11,107.72
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,115.92,64.79
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,70.58,32.28
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,28.29,8.68
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,12.78,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,69.39,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,171.57,111.74
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,237.31,188.36
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,308.55,255.29
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,364.79,308.39
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,423.54,362.24
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,471.71,406.42
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,520.01,449.55
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,559.95,484.0
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,598.58,516.53
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,629.13,542.28
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,657.41,565.74
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,675.53,579.72
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,694.79,594.07
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,706.65,602.69
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,715.3,608.85
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,718.79,610.06
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,718.92,608.74
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,711.65,602.6
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,701.03,593.64
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,526.63,446.62
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,348.06,292.85
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,496.73,421.72
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,614.64,519.84
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,581.59,490.49
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,546.25,459.34
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,506.64,423.95
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,465.46,386.51
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,419.89,344.76
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,373.86,301.72
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,323.52,254.55
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,273.83,207.45
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,220.62,158.01
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,170.76,112.5
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,118.69,69.06
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,73.56,35.93
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,30.77,13.11
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,22.61,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,11.3,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
